Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,119.16,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,248.52,172.28
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,319.13,260.02
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,393.44,328.61
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,455.26,384.18
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,519.04,439.07
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,592.81,499.96
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,662.84,554.16
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,708.14,587.01
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,751.91,617.93
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,786.39,641.44
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,818.25,662.71
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,843.9,678.85
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,866.39,692.58
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,881.92,701.61
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,893.89,708.2
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,899.16,710.53
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,900.64,710.36
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,894.74,705.13
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,885.04,697.41
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,870.29,686.87
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,851.88,673.85
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,825.91,655.12
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,796.66,634.1
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,763.75,610.49
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,727.89,584.62
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,686.77,553.57
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,643.3,519.34
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,594.92,480.2
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,544.99,438.83
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,491.14,393.23
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,436.71,345.82
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,379.08,294.64
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,321.1,241.97
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,262.1,188.19
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,205.61,137.06
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,147.74,88.32
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,95.02,49.48
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,46.2,24.99
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,29.91,20.69
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,21.03,9.94
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,16.2,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.72,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,117.18,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,255.0,184.2
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,328.86,270.43
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,418.3,351.73
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,486.96,412.28
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,558.24,472.08
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,615.26,517.59
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,672.3,559.94
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,719.33,592.01
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,758.41,616.84
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,795.44,639.19
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,830.08,658.92
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,856.04,672.89
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,878.77,684.29
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,893.04,689.56
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,903.7,692.28
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,908.93,691.63
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,910.35,688.44
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,905.21,681.97
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,896.25,673.18
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,880.84,661.5
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,861.75,647.62
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,836.94,630.09
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,808.71,610.43
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,775.23,589.28
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,738.82,565.93
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,696.63,537.07
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,652.14,504.98
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,603.6,469.04
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,553.51,430.65
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,499.03,387.53
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,444.09,342.41
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,385.53,292.61
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,327.85,242.09
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,262.29,186.24
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,201.69,135.0
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,143.9,88.52
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,94.42,53.18
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,49.16,28.14
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,29.84,20.46
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,22.25,11.34
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,16.2,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,6.67,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,116.07,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,218.05,159.95
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,258.94,211.0
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,300.26,250.19
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,416.73,349.6
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,537.94,449.29
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,507.35,423.54
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,455.98,380.95
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,426.09,355.37
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,403.52,334.6
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,357.74,295.51
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,320.88,263.09
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,279.0,227.75
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,249.06,201.72
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,324.88,263.43
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,413.92,333.4
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,514.92,412.97
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,601.26,479.56
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,669.31,531.69
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,725.7,574.61
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,767.17,606.26
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,797.84,628.63
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,772.52,610.51
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,744.58,590.81
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,743.55,591.41
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,731.76,583.95
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,650.92,521.84
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,573.27,460.84
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,535.14,431.17
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,494.18,398.09
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,460.47,369.52
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,422.18,335.63
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,368.7,287.93
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,315.47,239.38
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,233.39,172.75
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,170.97,124.72
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,140.03,92.94
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,95.22,53.02
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,49.15,27.18
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,28.77,19.74
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,22.57,12.21
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,18.11,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,36.61,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,147.38,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,274.41,208.86
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,349.44,290.17
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,439.38,372.13
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,509.0,433.93
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,581.29,495.2
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,641.14,543.26
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,695.16,584.19
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,741.79,618.15
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,786.97,650.19
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,824.07,675.68
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,858.63,698.95
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,886.8,716.79
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,911.67,732.09
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,928.6,742.1
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,941.8,749.53
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,947.0,751.74
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,948.18,751.27
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,941.57,744.97
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,930.94,736.03
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,915.02,724.01
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,895.22,709.35
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,870.06,690.92
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,841.31,669.95
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,806.73,644.65
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,769.01,617.01
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,725.51,584.45
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,679.55,547.79
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,627.76,505.88
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,574.33,461.66
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,518.42,414.36
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,461.83,365.2
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,402.17,312.22
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,342.91,258.29
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,273.55,197.27
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,212.26,143.75
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,149.6,92.2
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,97.46,54.16
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,50.58,27.56
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,28.61,19.76
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,22.39,12.55
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,15.94,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,9.05,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,48.93,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,155.54,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,274.17,210.22
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,347.4,285.74
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,434.99,363.65
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,502.48,421.72
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,572.36,479.01
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,628.54,522.34
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,684.62,563.15
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,724.36,590.23
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,768.66,620.05
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,805.53,644.17
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,839.91,666.18
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,866.68,682.29
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,890.26,696.1
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,906.14,705.18
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,918.36,711.88
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,923.62,713.78
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,925.02,713.24
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,919.21,707.82
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,909.54,699.98
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,894.53,689.55
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,875.78,676.67
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,850.28,659.46
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,821.36,639.81
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,787.33,616.4
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,750.31,590.71
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,707.98,560.17
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,663.28,525.88
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,610.84,484.78
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,557.58,442.02
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,505.71,399.06
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,452.49,353.64
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,394.09,302.92
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,335.1,250.44
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,270.58,193.91
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,211.55,142.44
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,148.84,92.36
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,99.43,57.56
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,53.8,31.85
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,33.74,24.03
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,25.52,15.21
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,16.78,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,9.53,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,47.85,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,153.79,2.54
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,268.87,205.55
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,347.47,280.85
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,428.7,351.0
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,496.08,406.51
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,565.82,460.9
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,622.2,501.23
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,678.55,538.68
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,725.78,569.47
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,764.96,593.83
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,801.1,614.71
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,834.85,633.48
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,860.64,646.6
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,883.26,657.56
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,898.43,664.65
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,910.0,669.59
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,915.09,672.49
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,916.38,673.24
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,910.65,669.65
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,901.11,663.76
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,886.27,654.55
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,867.73,643.05
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,842.47,628.09
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,813.82,610.74
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,780.1,589.28
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,743.43,565.6
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,701.8,538.22
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,657.8,506.86
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,608.58,470.5
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,557.76,431.72
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,504.21,389.45
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,450.05,345.14
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,392.16,296.13
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,334.78,246.15
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,273.52,193.02
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,215.74,142.5
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,157.78,94.32
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,104.61,54.75
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,53.92,27.48
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,30.94,21.53
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,22.54,12.98
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,16.59,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,9.53,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,25.19,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,144.0,30.68
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,271.59,212.97
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,352.06,291.59
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,440.3,371.38
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,366.61,312.52
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,266.32,227.07
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,320.97,274.14
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,377.25,321.37
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,514.87,436.84
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,654.11,549.38
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,753.75,625.27
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,845.1,692.94
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,874.46,712.9
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,900.89,730.91
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,915.9,740.24
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,927.23,747.0
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,932.16,749.91
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,933.23,750.16
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,927.39,745.6
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,917.7,738.36
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,898.42,724.77
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,875.67,708.64
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,843.54,685.51
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,808.78,660.27
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,775.76,636.54
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,739.88,610.39
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,693.18,573.48
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,642.47,532.32
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,606.68,502.81
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,566.6,468.69
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,461.66,380.74
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,369.74,302.83
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,316.59,255.47
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,266.18,209.84
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,247.46,187.21
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,217.09,153.12
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,154.22,100.28
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,102.17,61.31
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,59.79,34.94
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,35.41,26.05
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,28.6,18.64
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,21.57,0.0
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,11.91,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,44.16,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,153.58,57.16
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,267.04,214.57
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,351.15,295.17
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,443.38,377.94
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,508.07,435.15
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,580.88,496.36
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,639.79,542.86
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,698.81,587.04
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,746.77,621.21
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,786.56,648.23
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,823.38,672.71
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,857.79,694.94
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,883.51,710.86
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,905.96,724.32
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,921.72,732.79
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,933.8,738.72
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,938.6,740.36
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,939.5,739.5
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,932.45,733.75
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,921.53,725.54
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,906.11,714.7
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,886.96,701.33
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,856.66,679.74
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,823.44,656.12
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,774.06,621.2
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,727.6,587.85
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,629.71,511.57
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,534.81,436.43
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,472.61,386.49
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,415.13,339.5
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,439.05,357.68
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,439.81,354.12
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,386.86,306.55
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,333.08,257.17
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,280.42,207.23
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,226.23,155.78
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,163.2,102.48
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,108.75,61.36
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,56.37,31.19
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,34.12,25.17
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,26.34,17.11
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,17.43,0.0
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,10.48,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,77.68,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,192.76,95.36
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,301.52,245.91
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,301.86,256.27
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,287.5,248.33
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,210.91,182.3
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,108.26,90.04
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,158.21,133.66
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,202.05,170.68
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,255.21,214.95
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,322.17,269.01
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,390.18,323.33
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,473.91,387.67
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,544.45,442.15
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,630.28,506.41
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,704.63,562.16
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,784.52,619.37
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,821.61,644.1
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,850.93,663.79
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,879.18,682.22
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,896.22,692.92
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,892.74,690.64
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,884.96,685.79
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,859.9,668.97
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,831.44,649.92
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,796.93,626.97
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,759.49,601.72
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,717.16,571.94
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,672.55,538.28
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,622.61,499.51
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,571.17,458.46
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,511.39,409.88
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,452.17,360.29
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,355.59,281.31
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,276.27,216.91
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,205.45,160.04
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,152.35,119.51
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,113.47,87.65
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,79.21,60.05
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,56.56,42.18
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,38.53,29.11
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,27.26,18.03
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,13.52,0.0
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,7.15,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,64.98,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,177.04,100.19
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,285.7,230.88
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,364.53,304.59
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,446.09,377.14
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,514.03,434.88
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,584.33,491.92
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,642.41,535.38
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,700.56,576.89
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,748.37,609.63
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,787.88,635.51
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,825.18,659.32
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,860.02,680.97
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,886.72,696.48
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,910.15,709.63
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,924.98,717.53
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,936.14,723.1
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,940.87,725.57
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,941.74,725.64
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,936.24,720.86
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,926.86,713.68
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,911.24,704.61
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,891.91,692.91
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,865.84,675.86
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,836.38,656.35
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,802.36,633.23
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,765.39,607.81
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,722.26,576.8
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,676.85,541.86
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,627.58,503.22
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,576.85,462.41
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,521.46,416.57
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,465.46,368.95
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,405.33,316.94
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,346.39,264.52
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,269.73,199.37
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,206.61,146.58
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,162.58,105.78
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,114.29,65.0
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,63.01,35.98
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,39.26,29.62
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,28.73,19.33
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,18.95,3.83
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,12.87,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
