Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.15,3.85,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.1,4.1,3.0,0.0,0.0
2018,3,25,6,15,111.5,17.0,1.2,4.95,25.5,51.86,0.0
2018,3,25,6,30,211.0,31.0,1.3,5.8,48.0,135.15,86.97
2018,3,25,6,45,312.0,44.0,1.4,6.65,90.0,206.36,165.0
2018,3,25,7,0,413.0,57.0,1.5,7.5,132.0,288.18,238.22
2018,3,25,7,15,519.0,62.5,1.65,7.9,187.5,374.82,314.07
2018,3,25,7,30,625.0,68.0,1.8,8.3,243.0,470.5,395.01
2018,3,25,7,45,675.0,73.5,1.9,8.7,296.5,539.09,451.29
2018,3,25,8,0,725.0,79.0,2.0,9.1,350.0,610.43,507.78
2018,3,25,8,15,758.5,82.5,2.0,9.4,401.5,666.09,548.78
2018,3,25,8,30,792.0,86.0,2.0,9.7,453.0,725.77,591.09
2018,3,25,8,45,816.0,89.5,2.05,10.05,501.5,777.63,626.77
2018,3,25,9,0,840.0,93.0,2.1,10.4,550.0,828.25,660.91
2018,3,25,9,15,863.0,93.0,2.1,10.6,595.0,872.24,689.61
2018,3,25,9,30,886.0,93.0,2.1,10.8,640.0,906.68,711.24
2018,3,25,9,45,906.5,92.0,2.15,11.0,680.0,942.74,734.45
2018,3,25,10,0,927.0,91.0,2.2,11.2,720.0,976.13,755.66
2018,3,25,10,15,936.0,91.5,2.3,11.35,751.0,997.41,769.26
2018,3,25,10,30,945.0,92.0,2.4,11.5,782.0,1015.16,780.66
2018,3,25,10,45,952.0,92.5,2.45,11.65,806.5,1027.29,787.82
2018,3,25,11,0,959.0,93.0,2.5,11.8,831.0,1035.59,792.58
2018,3,25,11,15,963.5,93.5,2.55,11.9,847.5,1037.57,793.39
2018,3,25,11,30,968.0,94.0,2.6,12.0,864.0,1035.57,791.74
2018,3,25,11,45,970.5,94.0,2.7,12.1,872.0,1027.13,786.44
2018,3,25,12,0,973.0,94.0,2.8,12.2,880.0,1014.75,778.59
2018,3,25,12,15,966.5,97.0,2.85,12.3,877.5,993.45,764.25
2018,3,25,12,30,960.0,100.0,2.9,12.4,875.0,968.6,747.58
2018,3,25,12,45,871.5,137.0,2.9,12.45,835.0,910.13,707.16
2018,3,25,13,0,783.0,174.0,2.9,12.5,795.0,848.81,664.52
2018,3,25,13,15,516.0,175.0,2.9,12.5,581.0,605.93,485.21
2018,3,25,13,30,249.0,176.0,2.9,12.5,367.0,376.07,304.98
2018,3,25,13,45,126.5,147.0,2.9,12.5,244.0,239.34,194.43
2018,3,25,14,0,4.0,118.0,2.9,12.5,121.0,112.92,88.52
2018,3,25,14,15,2.0,104.0,2.85,12.45,105.5,98.31,76.71
2018,3,25,14,30,0.0,90.0,2.8,12.4,90.0,83.93,64.89
2018,3,25,14,45,0.0,97.0,2.75,12.35,97.0,90.43,70.48
2018,3,25,15,0,0.0,104.0,2.7,12.3,104.0,96.86,76.02
2018,3,25,15,15,87.5,134.5,2.7,12.3,181.5,163.12,130.99
2018,3,25,15,30,175.0,165.0,2.7,12.3,259.0,215.98,172.73
2018,3,25,15,45,459.5,125.0,2.55,12.1,342.0,258.39,199.83
2018,3,25,16,0,744.0,85.0,2.4,11.9,425.0,270.38,196.59
2018,3,25,16,15,762.0,74.0,2.1,11.55,387.0,216.9,146.36
2018,3,25,16,30,780.0,63.0,1.8,11.2,349.0,160.79,96.37
2018,3,25,16,45,735.0,59.0,1.55,10.8,296.0,103.47,55.01
2018,3,25,17,0,690.0,55.0,1.3,10.4,243.0,51.59,32.06
2018,3,25,17,15,622.0,49.0,1.25,9.65,191.0,38.74,29.53
2018,3,25,17,30,554.0,43.0,1.2,8.9,139.0,32.39,23.53
2018,3,25,17,45,435.0,35.0,1.2,8.15,94.5,27.46,18.48
2018,3,25,18,0,316.0,27.0,1.2,7.4,50.0,22.47,8.85
2018,3,25,18,15,168.5,15.0,1.2,7.15,26.0,14.3,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.65,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.9,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,2.2,5.0,0.0,0.0
2018,3,26,6,15,231.5,17.0,2.55,2.95,33.5,90.93,0.0
2018,3,26,6,30,403.0,28.0,2.8,3.7,62.0,206.22,143.13
2018,3,26,6,45,512.5,35.5,3.0,4.5,110.0,281.2,228.43
2018,3,26,7,0,622.0,43.0,3.2,5.3,158.0,372.41,312.05
2018,3,26,7,15,683.5,47.5,3.45,6.1,211.0,444.4,377.32
2018,3,26,7,30,745.0,52.0,3.7,6.9,264.0,520.85,443.63
2018,3,26,7,45,783.5,56.0,3.9,7.7,318.0,586.03,497.98
2018,3,26,8,0,822.0,60.0,4.1,8.5,372.0,652.62,550.51
2018,3,26,8,15,847.5,63.5,4.2,9.15,424.0,704.27,588.43
2018,3,26,8,30,873.0,67.0,4.3,9.8,476.0,760.82,629.22
2018,3,26,8,45,891.5,69.5,4.4,10.45,524.0,809.59,663.18
2018,3,26,9,0,910.0,72.0,4.5,11.1,572.0,856.62,695.26
2018,3,26,9,15,924.5,74.0,4.55,11.65,616.0,897.5,722.23
2018,3,26,9,30,939.0,76.0,4.6,12.2,660.0,935.77,747.0
2018,3,26,9,45,950.0,77.5,4.6,12.75,698.0,967.38,766.32
2018,3,26,10,0,961.0,79.0,4.6,13.3,736.0,995.73,783.2
2018,3,26,10,15,968.0,80.0,4.6,13.65,766.5,1016.25,795.08
2018,3,26,10,30,975.0,81.0,4.6,14.0,797.0,1033.04,804.45
2018,3,26,10,45,979.5,82.0,4.6,14.4,820.5,1043.58,809.4
2018,3,26,11,0,984.0,83.0,4.6,14.8,844.0,1050.14,811.76
2018,3,26,11,15,988.0,83.0,4.55,15.05,860.0,1051.06,810.36
2018,3,26,11,30,992.0,83.0,4.5,15.3,876.0,1047.92,806.36
2018,3,26,11,45,995.0,81.5,4.5,15.55,883.0,1038.1,798.44
2018,3,26,12,0,998.0,80.0,4.5,15.8,890.0,1024.27,787.96
2018,3,26,12,15,993.5,82.0,4.45,15.95,888.5,1003.38,772.59
2018,3,26,12,30,989.0,84.0,4.4,16.1,887.0,978.8,754.81
2018,3,26,12,45,981.5,87.0,4.35,16.25,877.0,949.11,733.58
2018,3,26,13,0,974.0,90.0,4.3,16.4,867.0,916.18,710.15
2018,3,26,13,15,967.5,90.5,4.25,16.4,849.0,878.43,683.85
2018,3,26,13,30,961.0,91.0,4.2,16.4,831.0,837.83,655.41
2018,3,26,13,45,952.5,91.0,4.2,16.45,805.5,792.64,623.57
2018,3,26,14,0,944.0,91.0,4.2,16.5,780.0,745.2,589.82
2018,3,26,14,15,925.0,93.0,4.15,16.45,744.5,690.96,548.47
2018,3,26,14,30,906.0,95.0,4.1,16.4,709.0,635.91,505.19
2018,3,26,14,45,857.5,103.0,4.05,16.4,658.5,569.64,452.08
2018,3,26,15,0,809.0,111.0,4.0,16.4,608.0,506.05,399.93
2018,3,26,15,15,785.5,106.5,4.0,16.4,561.5,445.01,348.72
2018,3,26,15,30,762.0,102.0,4.0,16.4,515.0,385.22,297.15
2018,3,26,15,45,755.0,94.5,3.65,16.05,473.0,329.55,247.45
2018,3,26,16,0,748.0,87.0,3.3,15.7,431.0,273.82,196.86
2018,3,26,16,15,711.0,82.5,2.95,15.05,379.5,211.73,142.64
2018,3,26,16,30,674.0,78.0,2.6,14.4,328.0,156.43,96.42
2018,3,26,16,45,652.5,69.5,2.25,13.8,281.5,103.19,57.17
2018,3,26,17,0,631.0,61.0,1.9,13.2,235.0,52.55,32.64
2018,3,26,17,15,530.5,56.0,1.95,12.35,181.0,40.95,31.17
2018,3,26,17,30,430.0,51.0,2.0,11.5,127.0,39.23,29.35
2018,3,26,17,45,307.5,39.5,2.0,10.65,84.5,31.41,21.74
2018,3,26,18,0,185.0,28.0,2.0,9.8,42.0,22.09,9.43
2018,3,26,18,15,102.5,15.5,2.0,9.6,22.0,14.77,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.4,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,2.0,5.6,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,2.0,5.9,6.0,0.0,0.0
2018,3,27,6,15,206.5,18.0,2.2,6.85,34.0,84.41,0.0
2018,3,27,6,30,362.0,29.0,2.4,7.8,62.0,193.45,137.53
2018,3,27,6,45,469.0,37.5,2.6,8.7,109.0,270.48,217.25
2018,3,27,7,0,576.0,46.0,2.8,9.6,156.0,358.87,296.42
2018,3,27,7,15,639.0,51.5,2.85,10.3,208.0,426.7,356.65
2018,3,27,7,30,702.0,57.0,2.9,11.0,260.0,503.29,421.31
2018,3,27,7,45,699.5,67.5,3.0,11.75,303.0,547.86,457.49
2018,3,27,8,0,697.0,78.0,3.1,12.5,346.0,593.67,492.86
2018,3,27,8,15,720.0,86.5,3.25,13.1,396.0,650.17,535.0
2018,3,27,8,30,743.0,95.0,3.4,13.7,446.0,706.25,575.2
2018,3,27,8,45,696.0,117.0,3.55,14.25,472.5,721.11,583.73
2018,3,27,9,0,649.0,139.0,3.7,14.8,499.0,729.51,587.64
2018,3,27,9,15,713.5,132.0,3.7,15.3,555.5,796.11,634.19
2018,3,27,9,30,778.0,125.0,3.7,15.8,612.0,858.49,676.23
2018,3,27,9,45,843.5,109.0,3.65,16.25,665.5,916.61,714.22
2018,3,27,10,0,909.0,93.0,3.6,16.7,719.0,965.5,745.03
2018,3,27,10,15,901.0,101.5,3.6,17.05,744.5,979.43,751.98
2018,3,27,10,30,893.0,110.0,3.6,17.4,770.0,989.31,756.53
2018,3,27,10,45,883.5,118.5,3.55,17.8,788.5,993.74,757.01
2018,3,27,11,0,874.0,127.0,3.5,18.2,807.0,1002.91,760.89
2018,3,27,11,15,789.0,171.5,3.5,18.5,794.5,965.3,733.65
2018,3,27,11,30,704.0,216.0,3.5,18.8,782.0,930.28,708.6
2018,3,27,11,45,685.0,228.5,3.5,19.05,783.5,915.22,697.49
2018,3,27,12,0,666.0,241.0,3.5,19.3,785.0,897.32,683.92
2018,3,27,12,15,671.5,238.5,3.5,19.5,786.5,884.35,674.45
2018,3,27,12,30,677.0,236.0,3.5,19.7,788.0,868.42,662.9
2018,3,27,12,45,717.5,213.0,3.45,19.9,792.5,859.51,656.87
2018,3,27,13,0,758.0,190.0,3.4,20.1,797.0,845.71,646.85
2018,3,27,13,15,788.5,169.0,3.3,20.2,789.5,818.25,627.37
2018,3,27,13,30,819.0,148.0,3.2,20.3,782.0,789.9,607.38
2018,3,27,13,45,784.5,156.0,3.1,20.45,748.0,737.62,569.46
2018,3,27,14,0,750.0,164.0,3.0,20.6,714.0,686.36,530.87
2018,3,27,14,15,732.5,162.5,2.9,20.7,681.0,636.33,493.09
2018,3,27,14,30,715.0,161.0,2.8,20.8,648.0,585.98,454.34
2018,3,27,14,45,743.5,140.0,2.7,20.95,622.0,542.32,420.09
2018,3,27,15,0,772.0,119.0,2.6,21.1,596.0,496.0,382.51
2018,3,27,15,15,810.0,99.0,2.6,21.1,568.5,449.26,343.46
2018,3,27,15,30,848.0,79.0,2.6,21.1,541.0,399.52,300.12
2018,3,27,15,45,811.0,80.0,2.2,20.9,490.0,334.83,244.44
2018,3,27,16,0,774.0,81.0,1.8,20.7,439.0,275.74,192.78
2018,3,27,16,15,737.5,77.0,1.65,20.1,387.0,215.82,141.57
2018,3,27,16,30,701.0,73.0,1.5,19.5,335.0,156.5,93.13
2018,3,27,16,45,642.5,68.5,1.3,18.9,281.0,102.07,55.23
2018,3,27,17,0,584.0,64.0,1.1,18.3,227.0,54.72,33.84
2018,3,27,17,15,489.0,57.5,1.15,17.35,174.5,41.98,31.43
2018,3,27,17,30,394.0,51.0,1.2,16.4,122.0,38.97,28.56
2018,3,27,17,45,302.0,39.5,1.25,15.45,83.5,31.21,21.19
2018,3,27,18,0,210.0,28.0,1.3,14.5,45.0,22.04,9.92
2018,3,27,18,15,117.0,16.0,1.3,14.15,24.0,15.25,0.0
2018,3,27,18,30,24.0,4.0,1.3,13.8,3.0,0.0,0.0
2018,3,27,18,45,12.0,2.0,1.35,13.5,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,28,5,45,27.5,3.0,1.65,7.8,3.0,0.0,0.0
2018,3,28,6,0,55.0,6.0,1.7,8.0,6.0,5.72,0.0
2018,3,28,6,15,208.5,18.5,2.0,8.75,35.5,99.62,0.0
2018,3,28,6,30,362.0,31.0,2.3,9.5,65.0,196.46,142.8
2018,3,28,6,45,464.0,39.0,2.55,10.2,111.5,271.3,217.55
2018,3,28,7,0,566.0,47.0,2.8,10.9,158.0,356.7,293.84
2018,3,28,7,15,628.0,52.5,2.8,11.5,209.5,423.66,352.9
2018,3,28,7,30,690.0,58.0,2.8,12.1,261.0,499.25,416.31
2018,3,28,7,45,731.5,62.0,2.8,12.7,314.0,564.01,468.47
2018,3,28,8,0,773.0,66.0,2.8,13.3,367.0,630.51,519.2
2018,3,28,8,15,801.5,69.5,2.8,13.9,418.5,688.15,560.09
2018,3,28,8,30,830.0,73.0,2.8,14.5,470.0,745.57,599.63
2018,3,28,8,45,850.5,75.5,2.75,15.05,517.5,788.12,627.06
2018,3,28,9,0,871.0,78.0,2.7,15.6,565.0,835.39,657.36
2018,3,28,9,15,889.0,79.0,2.65,16.05,608.5,876.84,683.08
2018,3,28,9,30,907.0,80.0,2.6,16.5,652.0,916.02,706.81
2018,3,28,9,45,922.5,79.5,2.55,17.0,690.5,948.55,725.46
2018,3,28,10,0,938.0,79.0,2.5,17.5,729.0,978.14,741.95
2018,3,28,10,15,946.5,80.5,2.5,17.9,760.5,1000.21,754.07
2018,3,28,10,30,955.0,82.0,2.5,18.3,792.0,1018.68,763.86
2018,3,28,10,45,961.5,82.5,2.5,18.75,816.0,1030.3,769.07
2018,3,28,11,0,968.0,83.0,2.5,19.2,840.0,1038.05,771.92
2018,3,28,11,15,971.5,84.0,2.55,19.55,856.0,1039.5,771.64
2018,3,28,11,30,975.0,85.0,2.6,19.9,872.0,1036.94,768.95
2018,3,28,11,45,977.0,84.5,2.7,20.3,879.5,1027.29,762.14
2018,3,28,12,0,979.0,84.0,2.8,20.7,887.0,1013.71,752.88
2018,3,28,12,15,978.5,84.5,2.85,20.95,886.5,995.01,740.32
2018,3,28,12,30,978.0,85.0,2.9,21.2,886.0,972.55,725.37
2018,3,28,12,45,976.0,84.5,2.9,21.45,877.0,944.08,706.03
2018,3,28,13,0,974.0,84.0,2.9,21.7,868.0,912.17,684.45
2018,3,28,13,15,970.0,83.0,2.9,21.9,850.5,874.83,659.28
2018,3,28,13,30,966.0,82.0,2.9,22.1,833.0,834.52,631.98
2018,3,28,13,45,959.5,81.5,2.85,22.25,808.0,790.08,601.48
2018,3,28,14,0,953.0,81.0,2.8,22.4,783.0,743.24,569.1
2018,3,28,14,15,945.0,79.5,2.75,22.5,751.5,692.27,532.01
2018,3,28,14,30,937.0,78.0,2.7,22.6,720.0,639.51,491.88
2018,3,28,14,45,926.0,76.0,2.6,22.7,681.5,583.09,447.8
2018,3,28,15,0,915.0,74.0,2.5,22.8,643.0,525.7,401.75
2018,3,28,15,15,900.0,72.5,2.5,22.8,599.5,466.34,353.23
2018,3,28,15,30,885.0,71.0,2.5,22.8,556.0,406.97,303.13
2018,3,28,15,45,864.5,68.5,2.2,22.6,507.5,345.18,249.67
2018,3,28,16,0,844.0,66.0,1.9,22.4,459.0,284.59,196.42
2018,3,28,16,15,817.5,62.5,1.75,21.75,408.0,219.68,140.74
2018,3,28,16,30,791.0,59.0,1.6,21.1,357.0,160.72,92.09
2018,3,28,16,45,752.0,54.5,1.4,20.5,304.0,102.73,51.14
2018,3,28,17,0,713.0,50.0,1.2,19.9,251.0,49.37,27.22
2018,3,28,17,15,540.5,53.0,1.25,18.9,187.0,38.12,27.86
2018,3,28,17,30,368.0,56.0,1.3,17.9,123.0,42.27,31.27
2018,3,28,17,45,281.0,42.5,1.4,16.95,84.0,32.74,22.41
2018,3,28,18,0,194.0,29.0,1.5,16.0,45.0,22.79,10.99
2018,3,28,18,15,100.0,15.5,1.5,15.6,23.5,14.77,0.0
2018,3,28,18,30,6.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,3,28,18,45,3.0,1.0,1.55,14.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,9.65,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,10.0,8.0,24.25,0.0
2018,3,29,6,15,166.0,21.0,1.9,10.8,34.5,90.1,0.0
2018,3,29,6,30,272.0,34.0,2.2,11.6,61.0,165.36,121.59
2018,3,29,6,45,350.5,45.0,2.45,12.4,101.5,228.72,182.68
2018,3,29,7,0,429.0,56.0,2.7,13.2,142.0,300.31,246.21
2018,3,29,7,15,453.0,69.5,2.75,13.8,184.0,352.17,291.85
2018,3,29,7,30,477.0,83.0,2.8,14.4,226.0,405.47,336.71
2018,3,29,7,45,442.0,108.0,2.85,14.95,259.5,430.74,356.71
2018,3,29,8,0,407.0,133.0,2.9,15.5,293.0,455.32,374.9
2018,3,29,8,15,461.5,140.5,2.85,16.1,345.0,520.92,425.6
2018,3,29,8,30,516.0,148.0,2.8,16.7,397.0,589.5,476.78
2018,3,29,8,45,625.5,134.0,2.75,17.25,465.5,686.59,548.55
2018,3,29,9,0,735.0,120.0,2.7,17.8,534.0,783.09,615.2
2018,3,29,9,15,796.5,110.5,2.6,18.35,590.0,842.41,652.92
2018,3,29,9,30,858.0,101.0,2.5,18.9,646.0,906.31,693.01
2018,3,29,9,45,901.0,91.5,2.4,19.4,693.0,944.78,714.81
2018,3,29,10,0,944.0,82.0,2.3,19.9,740.0,989.19,740.35
2018,3,29,10,15,927.0,94.0,2.3,20.3,763.0,999.07,744.01
2018,3,29,10,30,910.0,106.0,2.3,20.7,786.0,1004.42,745.17
2018,3,29,10,45,891.5,119.0,2.3,21.1,802.0,1005.05,743.44
2018,3,29,11,0,873.0,132.0,2.3,21.5,818.0,1010.31,744.95
2018,3,29,11,15,895.5,124.5,2.35,21.85,840.0,1011.83,744.8
2018,3,29,11,30,918.0,117.0,2.4,22.2,862.0,1018.44,748.14
2018,3,29,11,45,874.0,139.5,2.45,22.55,854.0,997.62,733.7
2018,3,29,12,0,830.0,162.0,2.5,22.9,846.0,965.48,712.16
2018,3,29,12,15,855.0,150.5,2.5,23.15,854.5,959.11,707.55
2018,3,29,12,30,880.0,139.0,2.5,23.4,863.0,948.43,699.97
2018,3,29,12,45,817.0,165.5,2.5,23.65,832.5,895.54,664.48
2018,3,29,13,0,754.0,192.0,2.5,23.9,802.0,845.67,631.11
2018,3,29,13,15,773.5,179.5,2.45,24.0,794.0,820.59,614.34
2018,3,29,13,30,793.0,167.0,2.4,24.1,786.0,789.83,593.49
2018,3,29,13,45,769.0,169.0,2.4,24.25,754.5,741.48,559.43
2018,3,29,14,0,745.0,171.0,2.4,24.4,723.0,690.76,523.02
2018,3,29,14,15,721.0,170.0,2.35,24.4,686.0,637.06,483.92
2018,3,29,14,30,697.0,169.0,2.3,24.4,649.0,583.69,444.25
2018,3,29,14,45,607.0,186.0,2.3,24.45,587.5,511.57,389.68
2018,3,29,15,0,517.0,203.0,2.3,24.5,526.0,445.25,338.76
2018,3,29,15,15,627.5,156.0,2.3,24.5,521.0,420.8,318.08
2018,3,29,15,30,738.0,109.0,2.3,24.5,516.0,381.7,283.78
2018,3,29,15,45,760.5,96.0,2.1,24.15,483.0,334.33,242.02
2018,3,29,16,0,783.0,83.0,1.9,23.8,450.0,281.08,194.53
2018,3,29,16,15,753.5,78.0,1.75,23.05,399.0,221.08,143.61
2018,3,29,16,30,724.0,73.0,1.6,22.3,348.0,164.15,97.25
2018,3,29,16,45,696.0,66.0,1.45,21.6,298.5,108.88,57.9
2018,3,29,17,0,668.0,59.0,1.3,20.9,249.0,56.99,33.48
2018,3,29,17,15,575.5,54.0,1.35,19.85,194.0,38.88,28.41
2018,3,29,17,30,483.0,49.0,1.4,18.8,139.0,36.95,26.56
2018,3,29,17,45,414.5,39.0,1.45,17.8,98.5,30.51,20.49
2018,3,29,18,0,346.0,29.0,1.5,16.8,58.0,23.74,12.16
2018,3,29,18,15,196.0,17.5,1.5,16.4,31.5,16.68,0.0
2018,3,29,18,30,46.0,6.0,1.5,16.0,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,5,45,12.0,3.5,1.05,11.15,3.5,0.0,0.0
2018,3,30,6,0,24.0,7.0,1.0,11.4,7.0,13.38,0.0
2018,3,30,6,15,99.0,22.5,1.05,12.15,31.5,70.91,0.0
2018,3,30,6,30,174.0,38.0,1.1,12.9,56.0,132.53,97.99
2018,3,30,6,45,236.5,52.5,1.1,13.6,92.5,186.02,147.58
2018,3,30,7,0,299.0,67.0,1.1,14.3,129.0,246.61,200.34
2018,3,30,7,15,355.0,81.0,1.1,14.75,174.5,309.29,253.5
2018,3,30,7,30,411.0,95.0,1.1,15.2,220.0,377.01,308.85
2018,3,30,7,45,476.5,103.0,1.1,15.7,273.5,448.18,365.01
2018,3,30,8,0,542.0,111.0,1.1,16.2,327.0,529.33,426.48
2018,3,30,8,15,552.5,126.0,1.05,16.8,371.0,577.27,459.74
2018,3,30,8,30,563.0,141.0,1.0,17.4,415.0,618.97,487.63
2018,3,30,8,45,581.0,151.0,1.0,18.05,458.0,670.47,521.94
2018,3,30,9,0,599.0,161.0,1.0,18.7,501.0,715.8,550.98
2018,3,30,9,15,469.0,214.5,1.0,19.2,493.0,673.62,515.5
2018,3,30,9,30,339.0,268.0,1.0,19.7,485.0,613.87,468.48
2018,3,30,9,45,380.0,273.5,1.0,20.2,529.5,663.37,502.82
2018,3,30,10,0,421.0,279.0,1.0,20.7,574.0,726.45,544.23
2018,3,30,10,15,467.0,274.5,1.0,21.1,615.0,769.78,572.13
2018,3,30,10,30,513.0,270.0,1.0,21.5,656.0,812.05,599.08
2018,3,30,10,45,367.5,319.0,1.05,21.9,599.5,711.33,526.55
2018,3,30,11,0,222.0,368.0,1.1,22.3,543.0,607.74,451.63
2018,3,30,11,15,206.0,380.5,1.15,22.65,545.5,602.47,447.7
2018,3,30,11,30,190.0,393.0,1.2,23.0,548.0,596.19,442.19
2018,3,30,11,45,237.5,394.0,1.25,23.35,589.5,637.44,471.49
2018,3,30,12,0,285.0,395.0,1.3,23.7,631.0,687.65,505.83
2018,3,30,12,15,308.5,389.0,1.3,23.9,644.0,693.66,509.54
2018,3,30,12,30,332.0,383.0,1.3,24.1,657.0,697.52,512.23
2018,3,30,12,45,383.5,358.5,1.3,24.25,672.0,704.7,518.24
2018,3,30,13,0,435.0,334.0,1.3,24.4,687.0,715.07,526.1
2018,3,30,13,15,456.0,318.0,1.35,24.45,681.5,697.37,514.98
2018,3,30,13,30,477.0,302.0,1.4,24.5,676.0,676.87,502.0
2018,3,30,13,45,418.0,312.0,1.4,24.5,632.5,619.24,461.2
2018,3,30,14,0,359.0,322.0,1.4,24.5,589.0,561.46,420.07
2018,3,30,14,15,393.0,296.5,1.4,24.45,577.5,538.99,405.12
2018,3,30,14,30,427.0,271.0,1.4,24.4,566.0,515.23,388.36
2018,3,30,14,45,419.0,258.0,1.4,24.35,534.5,472.86,357.13
2018,3,30,15,0,411.0,245.0,1.4,24.3,503.0,430.61,325.38
2018,3,30,15,15,367.0,236.0,1.4,24.3,454.5,376.04,283.81
2018,3,30,15,30,323.0,227.0,1.4,24.3,406.0,326.68,245.68
2018,3,30,15,45,338.0,202.5,1.3,24.0,375.5,288.0,214.36
2018,3,30,16,0,353.0,178.0,1.2,23.7,345.0,247.64,180.81
2018,3,30,16,15,296.5,162.0,1.1,23.3,291.5,197.82,142.15
2018,3,30,16,30,240.0,146.0,1.0,22.9,238.0,154.81,109.95
2018,3,30,16,45,259.0,123.0,0.95,22.45,209.0,119.72,82.8
2018,3,30,17,0,278.0,100.0,0.9,22.0,180.0,82.77,59.16
2018,3,30,17,15,270.0,82.0,0.95,21.4,146.5,60.38,46.77
2018,3,30,17,30,262.0,64.0,1.0,20.8,113.0,48.19,36.0
2018,3,30,17,45,201.5,48.0,1.05,20.15,78.5,36.9,25.73
2018,3,30,18,0,141.0,32.0,1.1,19.5,44.0,25.09,13.45
2018,3,30,18,15,82.5,18.0,1.15,18.85,24.0,17.16,0.0
2018,3,30,18,30,24.0,4.0,1.2,18.2,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,17.55,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,9.0,3.5,1.7,10.05,3.5,0.0,0.0
2018,3,31,6,0,18.0,7.0,1.8,10.5,7.0,11.75,0.0
2018,3,31,6,15,89.5,23.0,2.05,11.1,32.0,64.05,13.02
2018,3,31,6,30,161.0,39.0,2.3,11.7,57.0,128.61,96.8
2018,3,31,6,45,198.5,56.5,2.55,12.3,90.5,165.79,132.81
2018,3,31,7,0,236.0,74.0,2.8,12.9,124.0,214.81,176.66
2018,3,31,7,15,225.0,92.5,2.7,13.35,150.5,241.62,200.65
2018,3,31,7,30,214.0,111.0,2.6,13.8,177.0,266.74,221.94
2018,3,31,7,45,266.5,130.5,2.5,14.3,228.0,333.08,276.62
2018,3,31,8,0,319.0,150.0,2.4,14.8,279.0,403.48,332.76
2018,3,31,8,15,338.0,168.0,2.45,15.4,320.5,450.72,368.72
2018,3,31,8,30,357.0,186.0,2.5,16.0,362.0,498.38,404.18
2018,3,31,8,45,348.0,209.5,2.5,16.6,394.5,529.79,425.56
2018,3,31,9,0,339.0,233.0,2.5,17.2,427.0,559.13,444.99
2018,3,31,9,15,354.5,249.0,2.55,17.7,465.5,599.28,473.16
2018,3,31,9,30,370.0,265.0,2.6,18.2,504.0,638.81,500.34
2018,3,31,9,45,343.5,289.0,2.65,18.7,520.5,647.68,503.74
2018,3,31,10,0,317.0,313.0,2.7,19.2,537.0,653.78,505.35
2018,3,31,10,15,346.0,320.0,2.7,19.7,574.0,691.43,531.17
2018,3,31,10,30,375.0,327.0,2.7,20.2,611.0,728.22,555.79
2018,3,31,10,45,424.5,318.0,2.7,20.65,648.5,778.62,590.27
2018,3,31,11,0,474.0,309.0,2.7,21.1,686.0,815.52,615.06
2018,3,31,11,15,560.0,281.5,2.75,21.4,734.5,866.07,650.87
2018,3,31,11,30,646.0,254.0,2.8,21.7,783.0,916.87,686.12
2018,3,31,11,45,657.5,251.0,2.85,21.95,793.5,915.0,684.01
2018,3,31,12,0,669.0,248.0,2.9,22.2,804.0,909.97,680.31
2018,3,31,12,15,689.0,237.5,2.95,22.35,810.0,902.07,675.34
2018,3,31,12,30,709.0,227.0,3.0,22.5,816.0,890.61,667.83
2018,3,31,12,45,699.0,228.5,3.0,22.65,804.0,861.26,647.36
2018,3,31,13,0,689.0,230.0,3.0,22.8,792.0,829.78,625.27
2018,3,31,13,15,662.5,234.5,3.05,22.8,766.0,785.87,594.75
2018,3,31,13,30,636.0,239.0,3.1,22.8,740.0,741.39,563.45
2018,3,31,13,45,661.5,219.0,3.15,22.75,726.0,711.84,543.54
2018,3,31,14,0,687.0,199.0,3.2,22.7,712.0,678.39,520.2
2018,3,31,14,15,713.0,177.0,3.2,22.5,690.0,639.39,492.34
2018,3,31,14,30,739.0,155.0,3.2,22.3,668.0,596.38,460.64
2018,3,31,14,45,766.5,134.0,3.25,22.1,641.0,552.33,427.09
2018,3,31,15,0,794.0,113.0,3.3,21.9,614.0,503.35,388.39
2018,3,31,15,15,794.0,102.5,3.3,21.9,574.5,447.75,342.64
2018,3,31,15,30,794.0,92.0,3.3,21.9,535.0,390.9,294.41
2018,3,31,15,45,757.5,93.0,3.3,21.0,486.0,331.63,244.35
2018,3,31,16,0,721.0,94.0,3.3,20.1,437.0,272.56,193.66
2018,3,31,16,15,653.0,95.0,3.2,19.3,379.5,213.11,143.95
2018,3,31,16,30,585.0,96.0,3.1,18.5,322.0,161.42,102.86
2018,3,31,16,45,597.5,82.0,3.05,17.7,283.5,111.63,64.79
2018,3,31,17,0,610.0,68.0,3.0,16.9,245.0,60.42,36.89
2018,3,31,17,15,527.0,60.0,3.0,15.95,191.0,43.52,33.01
2018,3,31,17,30,444.0,52.0,3.0,15.0,137.0,39.22,29.04
2018,3,31,17,45,345.0,42.0,3.05,14.05,95.5,32.88,22.98
2018,3,31,18,0,246.0,32.0,3.1,13.1,54.0,25.11,14.28
2018,3,31,18,15,140.0,18.5,3.2,12.65,29.5,17.63,0.0
2018,3,31,18,30,34.0,5.0,3.3,12.2,5.0,4.77,0.0
2018,3,31,18,45,17.0,2.5,3.4,11.75,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,8.05,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,8.5,12.0,28.43,0.0
2018,4,1,6,15,193.0,26.0,1.5,9.25,45.0,109.94,43.1
2018,4,1,6,30,323.0,41.0,1.7,10.0,78.0,194.66,149.63
2018,4,1,6,45,418.0,50.5,1.95,10.75,124.5,268.22,216.98
2018,4,1,7,0,513.0,60.0,2.2,11.5,171.0,351.03,289.56
2018,4,1,7,15,574.0,67.5,2.15,12.2,223.0,421.43,349.56
2018,4,1,7,30,635.0,75.0,2.1,12.9,275.0,496.6,410.79
2018,4,1,7,45,675.5,81.0,2.05,13.6,327.5,560.74,460.71
2018,4,1,8,0,716.0,87.0,2.0,14.3,380.0,626.69,509.88
2018,4,1,8,15,745.5,92.0,1.95,14.95,431.0,684.57,549.81
2018,4,1,8,30,775.0,97.0,1.9,15.6,482.0,738.84,585.62
2018,4,1,8,45,796.0,101.0,1.9,16.25,529.5,788.21,617.3
2018,4,1,9,0,817.0,105.0,1.9,16.9,577.0,836.14,647.26
2018,4,1,9,15,842.0,104.5,1.95,17.5,622.0,880.62,674.86
2018,4,1,9,30,867.0,104.0,2.0,18.1,667.0,923.19,700.76
2018,4,1,9,45,889.5,101.0,2.05,18.65,706.5,950.36,716.16
2018,4,1,10,0,912.0,98.0,2.1,19.2,746.0,982.8,735.15
2018,4,1,10,15,920.0,99.5,2.15,19.65,776.5,1003.59,746.59
2018,4,1,10,30,928.0,101.0,2.2,20.1,807.0,1020.84,755.87
2018,4,1,10,45,933.5,102.5,2.25,20.6,830.5,1031.98,761.15
2018,4,1,11,0,939.0,104.0,2.3,21.1,854.0,1039.33,764.14
2018,4,1,11,15,941.5,105.0,2.4,21.35,868.5,1039.34,763.86
2018,4,1,11,30,944.0,106.0,2.5,21.6,883.0,1035.48,761.24
2018,4,1,11,45,945.5,106.5,2.6,21.8,890.5,1026.25,755.42
2018,4,1,12,0,947.0,107.0,2.7,22.0,898.0,1013.22,747.22
2018,4,1,12,15,946.5,107.0,2.8,22.05,897.0,994.04,735.49
2018,4,1,12,30,946.0,107.0,2.9,22.1,896.0,971.26,721.4
2018,4,1,12,45,943.5,106.5,3.0,22.15,886.5,942.7,703.42
2018,4,1,13,0,941.0,106.0,3.1,22.2,877.0,910.88,683.14
2018,4,1,13,15,936.0,106.0,3.15,22.15,859.5,874.39,659.47
2018,4,1,13,30,931.0,106.0,3.2,22.1,842.0,835.11,633.69
2018,4,1,13,45,924.0,104.0,3.3,22.05,816.0,789.77,603.67
2018,4,1,14,0,917.0,102.0,3.4,22.0,790.0,742.22,571.67
2018,4,1,14,15,907.5,100.5,3.5,21.8,758.0,691.55,535.09
2018,4,1,14,30,898.0,99.0,3.6,21.6,726.0,639.35,496.07
2018,4,1,14,45,886.0,97.5,3.7,21.4,688.0,584.49,453.77
2018,4,1,15,0,874.0,96.0,3.8,21.2,650.0,528.84,409.43
2018,4,1,15,15,844.5,95.5,3.8,21.2,601.0,464.04,356.31
2018,4,1,15,30,815.0,95.0,3.8,21.2,552.0,402.29,304.16
2018,4,1,15,45,764.5,96.5,4.0,20.3,495.5,337.62,250.06
2018,4,1,16,0,714.0,98.0,4.2,19.4,439.0,274.66,196.51
2018,4,1,16,15,707.0,89.0,4.2,18.6,395.5,219.53,147.75
2018,4,1,16,30,700.0,80.0,4.2,17.8,352.0,164.87,101.09
2018,4,1,16,45,652.5,75.0,4.25,17.05,300.0,110.78,62.03
2018,4,1,17,0,605.0,70.0,4.3,16.3,248.0,62.45,38.41
2018,4,1,17,15,548.0,63.0,4.3,15.4,199.5,45.97,35.26
2018,4,1,17,30,491.0,56.0,4.3,14.5,151.0,42.75,32.23
2018,4,1,17,45,382.5,45.0,4.35,13.6,105.5,35.6,25.43
2018,4,1,18,0,274.0,34.0,4.4,12.7,60.0,28.11,17.03
2018,4,1,18,15,152.5,20.0,4.35,12.3,33.0,16.0,0.0
2018,4,1,18,30,31.0,6.0,4.3,11.9,6.0,5.72,0.0
2018,4,1,18,45,15.5,3.0,4.25,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,5,45,33.0,6.5,2.7,8.9,7.0,0.0,0.0
2018,4,2,6,0,66.0,13.0,2.9,9.3,14.0,31.37,0.0
2018,4,2,6,15,147.0,28.0,3.0,9.75,42.0,98.27,48.53
2018,4,2,6,30,228.0,43.0,3.1,10.2,70.0,160.6,124.44
2018,4,2,6,45,283.5,57.5,3.2,10.7,108.5,214.68,174.75
2018,4,2,7,0,339.0,72.0,3.3,11.2,147.0,274.83,228.58
2018,4,2,7,15,439.0,81.0,3.35,11.75,204.5,358.71,300.85
2018,4,2,7,30,539.0,90.0,3.4,12.3,262.0,456.28,382.04
2018,4,2,7,45,518.0,107.0,3.4,12.9,296.0,483.54,403.39
2018,4,2,8,0,497.0,124.0,3.4,13.5,330.0,511.54,424.31
2018,4,2,8,15,450.0,153.5,3.3,14.1,357.5,531.18,436.75
2018,4,2,8,30,403.0,183.0,3.2,14.7,385.0,544.94,443.98
2018,4,2,8,45,442.0,192.0,3.1,15.3,433.0,601.14,485.31
2018,4,2,9,0,481.0,201.0,3.0,15.9,481.0,658.33,526.01
2018,4,2,9,15,629.0,165.5,2.95,16.4,559.5,768.11,606.8
2018,4,2,9,30,777.0,130.0,2.9,16.9,638.0,872.63,677.65
2018,4,2,9,45,838.0,113.5,2.85,17.45,689.0,926.53,711.01
2018,4,2,10,0,899.0,97.0,2.8,18.0,740.0,970.93,737.62
2018,4,2,10,15,907.5,98.5,2.75,18.4,770.0,991.96,748.6
2018,4,2,10,30,916.0,100.0,2.7,18.8,800.0,1009.52,757.45
2018,4,2,10,45,921.5,101.0,2.7,19.2,823.0,1019.98,762.14
2018,4,2,11,0,927.0,102.0,2.7,19.6,846.0,1026.7,764.54
2018,4,2,11,15,930.5,102.5,2.7,19.95,861.0,1027.12,763.11
2018,4,2,11,30,934.0,103.0,2.7,20.3,876.0,1023.72,759.38
2018,4,2,11,45,935.0,103.5,2.65,20.7,882.5,1014.09,751.1
2018,4,2,12,0,936.0,104.0,2.6,21.1,889.0,1000.71,740.58
2018,4,2,12,15,935.0,104.5,2.6,21.3,888.0,981.77,727.62
2018,4,2,12,30,934.0,105.0,2.6,21.5,887.0,959.28,712.45
2018,4,2,12,45,931.5,104.5,2.65,21.7,877.5,931.0,693.94
2018,4,2,13,0,929.0,104.0,2.7,21.9,868.0,899.51,673.25
2018,4,2,13,15,923.0,104.5,2.7,21.95,850.5,863.08,649.15
2018,4,2,13,30,917.0,105.0,2.7,22.0,833.0,823.97,623.1
2018,4,2,13,45,908.5,105.0,2.7,22.1,808.0,780.02,593.38
2018,4,2,14,0,900.0,105.0,2.7,22.2,783.0,734.0,561.96
2018,4,2,14,15,890.5,103.0,2.65,22.15,751.0,683.56,524.94
2018,4,2,14,30,881.0,101.0,2.6,22.1,719.0,631.66,485.88
2018,4,2,14,45,868.5,99.5,2.55,22.0,681.0,577.34,444.03
2018,4,2,15,0,856.0,98.0,2.5,21.9,643.0,521.06,399.5
2018,4,2,15,15,839.5,95.0,2.5,21.9,599.5,461.91,351.42
2018,4,2,15,30,823.0,92.0,2.5,21.9,556.0,403.14,302.16
2018,4,2,15,45,805.0,87.5,2.35,21.55,509.0,343.18,250.81
2018,4,2,16,0,787.0,83.0,2.2,21.2,462.0,284.36,199.43
2018,4,2,16,15,749.0,80.5,2.05,20.6,409.0,224.57,148.27
2018,4,2,16,30,711.0,78.0,1.9,20.0,356.0,165.3,99.68
2018,4,2,16,45,673.0,73.0,1.8,19.35,306.0,111.35,60.85
2018,4,2,17,0,635.0,68.0,1.7,18.7,256.0,61.96,36.77
2018,4,2,17,15,567.0,61.0,1.7,17.65,204.5,44.12,33.34
2018,4,2,17,30,499.0,54.0,1.7,16.6,153.0,40.76,30.25
2018,4,2,17,45,392.0,44.0,1.75,15.5,107.5,34.46,24.32
2018,4,2,18,0,285.0,34.0,1.8,14.4,62.0,27.91,17.05
2018,4,2,18,15,161.0,20.0,1.95,13.9,34.0,15.95,0.0
2018,4,2,18,30,37.0,6.0,2.1,13.4,6.0,5.72,0.0
2018,4,2,18,45,18.5,3.0,2.2,12.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,51.5,7.5,1.35,6.7,9.0,0.0,0.0
2018,4,3,6,0,103.0,15.0,1.3,7.2,18.0,44.2,0.0
2018,4,3,6,15,248.0,28.5,1.6,8.1,54.5,134.28,77.76
2018,4,3,6,30,393.0,42.0,1.9,9.0,91.0,226.25,177.15
2018,4,3,6,45,488.5,50.5,2.2,9.9,141.0,303.11,247.05
2018,4,3,7,0,584.0,59.0,2.5,10.8,191.0,389.21,322.38
2018,4,3,7,15,642.0,65.0,2.55,11.4,244.5,459.96,382.96
2018,4,3,7,30,700.0,71.0,2.6,12.0,298.0,535.01,444.48
2018,4,3,7,45,739.0,75.5,2.6,12.65,352.0,596.18,492.51
2018,4,3,8,0,778.0,80.0,2.6,13.3,406.0,662.34,541.59
2018,4,3,8,15,803.5,84.5,2.65,13.9,457.5,719.31,581.39
2018,4,3,8,30,829.0,89.0,2.7,14.5,509.0,775.73,619.78
2018,4,3,8,45,847.0,93.0,2.7,15.1,556.5,824.44,651.36
2018,4,3,9,0,865.0,97.0,2.7,15.7,604.0,871.36,681.05
2018,4,3,9,15,876.5,100.5,2.7,16.2,646.0,909.84,704.55
2018,4,3,9,30,888.0,104.0,2.7,16.7,688.0,945.6,725.93
2018,4,3,9,45,895.5,107.5,2.7,17.2,724.0,966.6,737.03
2018,4,3,10,0,903.0,111.0,2.7,17.7,760.0,992.17,751.35
2018,4,3,10,15,882.0,124.5,2.65,18.15,780.0,1006.73,757.86
2018,4,3,10,30,861.0,138.0,2.6,18.6,800.0,1008.48,756.0
2018,4,3,10,45,883.5,132.0,2.55,19.1,828.5,1027.1,765.44
2018,4,3,11,0,906.0,126.0,2.5,19.6,857.0,1033.54,766.72
2018,4,3,11,15,875.0,144.0,2.45,19.9,860.5,1027.59,760.71
2018,4,3,11,30,844.0,162.0,2.4,20.2,864.0,1008.92,746.67
2018,4,3,11,45,797.5,186.5,2.4,20.5,854.0,978.29,725.56
2018,4,3,12,0,751.0,211.0,2.4,20.8,844.0,951.37,707.05
2018,4,3,12,15,759.5,206.5,2.4,20.95,846.0,937.41,697.6
2018,4,3,12,30,768.0,202.0,2.4,21.1,848.0,920.13,685.91
2018,4,3,12,45,779.0,193.5,2.45,21.25,842.5,897.66,671.27
2018,4,3,13,0,790.0,185.0,2.5,21.4,837.0,871.83,654.38
2018,4,3,13,15,759.5,193.5,2.55,21.35,810.5,825.82,624.13
2018,4,3,13,30,729.0,202.0,2.6,21.3,784.0,779.06,591.9
2018,4,3,13,45,690.0,210.0,2.7,21.3,747.5,725.23,553.97
2018,4,3,14,0,651.0,218.0,2.8,21.3,711.0,672.26,515.88
2018,4,3,14,15,665.0,202.0,2.9,21.1,687.5,632.8,488.07
2018,4,3,14,30,679.0,186.0,3.0,20.9,664.0,590.52,457.15
2018,4,3,14,45,689.5,170.0,3.05,20.75,633.0,543.55,421.4
2018,4,3,15,0,700.0,154.0,3.1,20.6,602.0,494.24,382.63
2018,4,3,15,15,737.5,134.0,3.1,20.6,577.5,451.03,346.58
2018,4,3,15,30,775.0,114.0,3.1,20.6,553.0,402.76,304.84
2018,4,3,15,45,745.5,109.0,3.2,19.8,502.0,340.75,252.75
2018,4,3,16,0,716.0,104.0,3.3,19.0,451.0,281.34,201.68
2018,4,3,16,15,683.5,98.0,3.25,18.25,400.0,223.32,151.69
2018,4,3,16,30,651.0,92.0,3.2,17.5,349.0,168.83,106.43
2018,4,3,16,45,599.0,86.5,3.15,16.75,297.0,116.86,68.98
2018,4,3,17,0,547.0,81.0,3.1,16.0,245.0,71.34,46.16
2018,4,3,17,15,474.0,70.5,3.1,15.1,192.5,51.98,40.66
2018,4,3,17,30,401.0,60.0,3.1,14.2,140.0,45.87,35.08
2018,4,3,17,45,315.5,49.0,3.05,13.25,100.5,37.53,27.27
2018,4,3,18,0,230.0,38.0,3.0,12.3,61.0,29.82,19.03
2018,4,3,18,15,129.5,23.0,3.0,11.85,34.5,18.4,0.0
2018,4,3,18,30,29.0,8.0,3.0,11.4,8.0,7.63,0.0
2018,4,3,18,45,14.5,4.0,3.05,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
