Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,15,34.5,6.5,1.85,9.45,7.5,0.0,0.0
2018,4,24,5,30,69.0,13.0,2.1,10.0,15.0,28.21,0.0
2018,4,24,5,45,184.0,28.0,2.35,10.5,47.0,96.21,47.62
2018,4,24,6,0,299.0,43.0,2.6,11.0,79.0,166.88,125.77
2018,4,24,6,15,391.5,54.0,2.6,11.55,125.5,234.13,186.48
2018,4,24,6,30,484.0,65.0,2.6,12.1,172.0,311.81,254.66
2018,4,24,6,45,526.5,74.5,2.65,12.65,218.5,371.63,306.98
2018,4,24,7,0,569.0,84.0,2.7,13.2,265.0,434.85,360.17
2018,4,24,7,15,584.5,95.5,2.65,13.8,310.5,486.77,401.92
2018,4,24,7,30,600.0,107.0,2.6,14.4,356.0,538.77,442.02
2018,4,24,7,45,630.5,115.0,2.6,15.0,406.5,597.32,486.02
2018,4,24,8,0,661.0,123.0,2.6,15.6,457.0,656.7,529.15
2018,4,24,8,15,723.5,118.5,2.55,16.05,517.5,727.56,578.76
2018,4,24,8,30,786.0,114.0,2.5,16.5,578.0,797.01,625.38
2018,4,24,8,45,818.5,112.0,2.45,17.0,628.0,849.04,658.31
2018,4,24,9,0,851.0,110.0,2.4,17.5,678.0,900.13,689.95
2018,4,24,9,15,865.0,112.5,2.4,17.9,720.0,938.07,712.72
2018,4,24,9,30,879.0,115.0,2.4,18.3,762.0,965.37,728.19
2018,4,24,9,45,888.5,117.0,2.4,18.75,797.0,992.82,743.64
2018,4,24,10,0,898.0,119.0,2.4,19.2,832.0,1017.14,756.93
2018,4,24,10,15,905.0,120.0,2.45,19.55,860.0,1034.62,766.59
2018,4,24,10,30,912.0,121.0,2.5,19.9,888.0,1048.62,774.12
2018,4,24,10,45,917.0,122.0,2.55,20.2,909.0,1057.03,778.3
2018,4,24,11,0,922.0,123.0,2.6,20.5,930.0,1061.77,780.28
2018,4,24,11,15,924.5,123.5,2.65,20.7,943.0,1059.77,778.35
2018,4,24,11,30,927.0,124.0,2.7,20.9,956.0,1054.06,774.22
2018,4,24,11,45,927.5,125.0,2.8,21.1,961.5,1043.21,767.38
2018,4,24,12,0,928.0,126.0,2.9,21.3,967.0,1028.75,758.29
2018,4,24,12,15,916.0,132.5,2.95,21.4,961.0,1004.4,742.6
2018,4,24,12,30,904.0,139.0,3.0,21.5,955.0,977.0,724.96
2018,4,24,12,45,870.0,153.5,3.1,21.6,931.5,941.16,702.01
2018,4,24,13,0,836.0,168.0,3.2,21.7,908.0,897.27,673.43
2018,4,24,13,15,881.5,141.5,3.3,21.65,908.0,874.21,659.25
2018,4,24,13,30,927.0,115.0,3.4,21.6,908.0,851.33,644.94
2018,4,24,13,45,910.5,119.0,3.5,21.55,879.0,804.42,613.74
2018,4,24,14,0,894.0,123.0,3.6,21.5,850.0,756.12,581.25
2018,4,24,14,15,805.5,155.0,3.7,21.2,791.0,685.81,529.56
2018,4,24,14,30,717.0,187.0,3.8,20.9,732.0,618.5,478.97
2018,4,24,14,45,750.5,162.0,3.9,20.65,707.5,575.24,446.62
2018,4,24,15,0,784.0,137.0,4.0,20.4,683.0,529.54,410.79
2018,4,24,15,15,818.0,118.0,4.0,20.4,656.0,483.04,372.06
2018,4,24,15,30,852.0,99.0,4.0,20.4,629.0,431.72,327.87
2018,4,24,15,45,816.0,99.5,4.05,19.5,575.0,368.83,274.97
2018,4,24,16,0,780.0,100.0,4.1,18.6,521.0,309.14,223.55
2018,4,24,16,15,723.0,102.0,4.05,17.95,463.0,245.48,169.31
2018,4,24,16,30,666.0,104.0,4.0,17.3,405.0,191.52,124.56
2018,4,24,16,45,607.5,98.5,3.95,16.7,347.0,137.8,84.0
2018,4,24,17,0,549.0,93.0,3.9,16.1,289.0,91.21,56.47
2018,4,24,17,15,557.5,80.5,3.7,15.25,252.0,56.69,44.91
2018,4,24,17,30,566.0,68.0,3.5,14.4,215.0,49.35,38.48
2018,4,24,17,45,484.0,59.5,3.3,13.6,165.5,44.87,34.37
2018,4,24,18,0,402.0,51.0,3.1,12.8,116.0,40.23,29.86
2018,4,24,18,15,284.5,38.0,3.05,12.3,75.5,29.59,19.52
2018,4,24,18,30,167.0,25.0,3.0,11.8,35.0,19.85,2.21
2018,4,24,18,45,83.5,12.5,2.95,11.3,17.5,11.91,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.0,2.3,7.0,8.0,0.0,0.0
2018,4,25,5,30,82.0,14.0,2.6,7.6,16.0,32.3,0.0
2018,4,25,5,45,207.0,28.5,2.85,8.15,50.0,104.47,58.15
2018,4,25,6,0,332.0,43.0,3.1,8.7,84.0,178.4,136.41
2018,4,25,6,15,424.0,52.5,3.15,9.2,131.0,246.55,198.64
2018,4,25,6,30,516.0,62.0,3.2,9.7,178.0,324.21,267.79
2018,4,25,6,45,566.5,70.5,3.2,10.2,228.0,388.64,324.6
2018,4,25,7,0,617.0,79.0,3.2,10.7,278.0,457.28,382.82
2018,4,25,7,15,668.0,83.0,3.15,11.25,333.0,524.83,437.97
2018,4,25,7,30,719.0,87.0,3.1,11.8,388.0,595.66,493.63
2018,4,25,7,45,696.5,99.5,3.05,12.4,421.5,627.19,516.09
2018,4,25,8,0,674.0,112.0,3.0,13.0,455.0,654.66,534.49
2018,4,25,8,15,748.0,108.0,2.9,13.6,523.5,735.41,591.64
2018,4,25,8,30,822.0,104.0,2.8,14.2,592.0,816.4,646.57
2018,4,25,8,45,838.0,107.0,2.7,14.85,637.5,860.94,673.64
2018,4,25,9,0,854.0,110.0,2.6,15.5,683.0,903.53,698.98
2018,4,25,9,15,866.0,112.5,2.55,16.05,723.5,939.64,720.01
2018,4,25,9,30,878.0,115.0,2.5,16.6,764.0,965.04,733.49
2018,4,25,9,45,886.5,117.0,2.5,17.1,798.0,991.46,748.29
2018,4,25,10,0,895.0,119.0,2.5,17.6,832.0,1014.72,760.89
2018,4,25,10,15,900.5,120.5,2.55,18.05,859.0,1031.15,769.68
2018,4,25,10,30,906.0,122.0,2.6,18.5,886.0,1044.1,776.31
2018,4,25,10,45,909.5,124.0,2.65,18.95,906.5,1051.99,779.75
2018,4,25,11,0,913.0,126.0,2.7,19.4,927.0,1056.21,780.96
2018,4,25,11,15,914.5,126.5,2.8,19.75,939.0,1053.18,778.4
2018,4,25,11,30,916.0,127.0,2.9,20.1,951.0,1046.49,773.61
2018,4,25,11,45,915.5,127.5,3.0,20.4,955.5,1034.22,765.42
2018,4,25,12,0,915.0,128.0,3.1,20.7,960.0,1018.43,755.02
2018,4,25,12,15,914.5,127.5,3.2,20.8,957.0,998.2,742.3
2018,4,25,12,30,914.0,127.0,3.3,20.9,954.0,974.64,727.36
2018,4,25,12,45,912.0,125.5,3.4,21.0,943.0,945.53,708.64
2018,4,25,13,0,910.0,124.0,3.5,21.1,932.0,913.39,687.79
2018,4,25,13,15,905.0,123.5,3.6,21.05,913.5,876.84,664.12
2018,4,25,13,30,900.0,123.0,3.7,21.0,895.0,837.74,638.45
2018,4,25,13,45,894.0,121.5,3.8,20.95,869.5,794.58,609.62
2018,4,25,14,0,888.0,120.0,3.9,20.9,844.0,749.34,578.94
2018,4,25,14,15,879.0,118.5,3.95,20.65,812.0,700.22,543.34
2018,4,25,14,30,870.0,117.0,4.0,20.4,780.0,649.72,505.52
2018,4,25,14,45,858.0,114.5,4.1,20.1,741.5,595.46,463.99
2018,4,25,15,0,846.0,112.0,4.2,19.8,703.0,538.88,419.37
2018,4,25,15,15,831.0,109.0,4.2,19.8,659.5,481.26,371.89
2018,4,25,15,30,816.0,106.0,4.2,19.8,616.0,423.98,323.3
2018,4,25,15,45,794.5,104.0,4.3,18.8,568.5,365.92,274.15
2018,4,25,16,0,773.0,102.0,4.4,17.8,521.0,309.45,224.97
2018,4,25,16,15,738.5,99.0,4.45,17.1,468.5,247.07,170.82
2018,4,25,16,30,704.0,96.0,4.5,16.4,416.0,191.82,123.75
2018,4,25,16,45,663.5,91.0,4.55,15.7,363.0,138.19,82.24
2018,4,25,17,0,623.0,86.0,4.6,15.0,310.0,89.44,52.89
2018,4,25,17,15,578.0,78.0,4.5,14.25,260.0,54.49,43.13
2018,4,25,17,30,533.0,70.0,4.4,13.5,210.0,50.83,39.95
2018,4,25,17,45,453.5,61.0,4.35,12.7,161.5,45.99,35.51
2018,4,25,18,0,374.0,52.0,4.3,11.9,113.0,40.95,30.63
2018,4,25,18,15,267.0,39.5,4.15,11.45,75.0,30.73,20.67
2018,4,25,18,30,160.0,27.0,4.0,11.0,37.0,21.46,4.72
2018,4,25,18,45,83.0,14.0,3.9,10.55,19.0,13.34,0.0
2018,4,25,19,0,6.0,1.0,3.8,10.1,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,3.1,7.55,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,3.3,7.9,5.0,5.23,0.0
2018,4,26,5,45,12.0,14.5,3.5,8.3,16.0,17.11,6.03
2018,4,26,6,0,22.0,24.0,3.7,8.7,27.0,30.23,19.46
2018,4,26,6,15,33.5,34.0,3.75,9.15,40.5,50.37,37.48
2018,4,26,6,30,45.0,44.0,3.8,9.6,54.0,68.01,53.4
2018,4,26,6,45,193.0,72.0,3.9,10.05,132.5,184.97,155.15
2018,4,26,7,0,341.0,100.0,4.0,10.5,211.0,321.3,271.44
2018,4,26,7,15,492.0,100.0,3.95,10.95,291.0,431.3,363.64
2018,4,26,7,30,643.0,100.0,3.9,11.4,371.0,561.06,468.72
2018,4,26,7,45,688.0,102.0,3.85,11.85,425.5,624.85,517.84
2018,4,26,8,0,733.0,104.0,3.8,12.3,480.0,690.51,566.17
2018,4,26,8,15,755.5,108.0,3.8,12.8,528.5,738.78,599.54
2018,4,26,8,30,778.0,112.0,3.8,13.3,577.0,789.66,634.27
2018,4,26,8,45,794.0,116.0,3.75,13.75,621.5,833.83,663.28
2018,4,26,9,0,810.0,120.0,3.7,14.2,666.0,876.17,690.52
2018,4,26,9,15,827.5,120.5,3.75,14.6,707.0,913.87,714.75
2018,4,26,9,30,845.0,121.0,3.8,15.0,748.0,949.29,737.2
2018,4,26,9,45,860.0,120.5,3.85,15.45,783.5,970.25,749.27
2018,4,26,10,0,875.0,120.0,3.9,15.9,819.0,996.67,765.26
2018,4,26,10,15,881.5,121.5,4.0,16.2,846.5,1013.8,775.56
2018,4,26,10,30,888.0,123.0,4.1,16.5,874.0,1027.54,783.68
2018,4,26,10,45,893.0,123.5,4.2,16.8,894.5,1035.22,787.79
2018,4,26,11,0,898.0,124.0,4.3,17.1,915.0,1039.35,789.63
2018,4,26,11,15,901.0,124.5,4.4,17.3,928.0,1037.86,788.23
2018,4,26,11,30,904.0,125.0,4.5,17.5,941.0,1032.76,784.75
2018,4,26,11,45,905.0,125.0,4.6,17.65,946.0,1021.59,777.38
2018,4,26,12,0,906.0,125.0,4.7,17.8,951.0,1006.91,767.71
2018,4,26,12,15,906.0,125.0,4.8,17.75,949.0,987.85,755.64
2018,4,26,12,30,906.0,125.0,4.9,17.7,947.0,965.46,741.26
2018,4,26,12,45,905.0,124.0,4.95,17.65,937.5,937.96,722.88
2018,4,26,13,0,904.0,123.0,5.0,17.6,928.0,907.41,702.31
2018,4,26,13,15,900.5,121.5,5.05,17.4,910.0,871.37,678.1
2018,4,26,13,30,897.0,120.0,5.1,17.2,892.0,832.72,651.82
2018,4,26,13,45,892.0,118.5,5.15,17.05,867.5,790.48,622.53
2018,4,26,14,0,887.0,117.0,5.2,16.9,843.0,746.1,591.34
2018,4,26,14,15,879.5,115.5,5.2,16.6,812.0,698.09,555.33
2018,4,26,14,30,872.0,114.0,5.2,16.3,781.0,648.56,516.9
2018,4,26,14,45,862.5,111.5,5.25,16.05,743.5,595.69,474.9
2018,4,26,15,0,853.0,109.0,5.3,15.8,706.0,540.12,429.56
2018,4,26,15,15,838.0,106.0,5.3,15.8,662.5,482.2,380.51
2018,4,26,15,30,823.0,103.0,5.3,15.8,619.0,424.59,330.38
2018,4,26,15,45,806.0,99.5,5.3,15.15,572.5,366.43,279.31
2018,4,26,16,0,789.0,96.0,5.3,14.5,526.0,309.34,227.99
2018,4,26,16,15,766.5,91.5,5.25,14.1,476.5,251.44,175.73
2018,4,26,16,30,744.0,87.0,5.2,13.7,427.0,195.79,126.77
2018,4,26,16,45,710.5,83.0,5.15,13.25,375.5,137.46,80.34
2018,4,26,17,0,677.0,79.0,5.1,12.8,324.0,87.05,49.46
2018,4,26,17,15,628.0,72.5,4.9,12.3,272.0,49.99,39.44
2018,4,26,17,30,579.0,66.0,4.7,11.8,220.0,47.35,37.11
2018,4,26,17,45,504.0,58.0,4.5,11.25,170.5,43.22,33.26
2018,4,26,18,0,429.0,50.0,4.3,10.7,121.0,38.93,29.04
2018,4,26,18,15,316.0,38.5,4.15,10.3,81.0,31.04,21.15
2018,4,26,18,30,203.0,27.0,4.0,9.9,41.0,21.42,6.24
2018,4,26,18,45,106.0,14.5,3.85,9.45,21.5,13.82,0.0
2018,4,26,19,0,9.0,2.0,3.7,9.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,8.9,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,27,5,15,46.0,9.0,1.45,8.35,10.5,0.0,0.0
2018,4,27,5,30,92.0,18.0,1.6,9.2,21.0,38.77,0.0
2018,4,27,5,45,217.5,31.5,1.75,10.05,55.5,113.45,71.15
2018,4,27,6,0,343.0,45.0,1.9,10.9,90.0,185.55,141.74
2018,4,27,6,15,386.5,53.5,2.1,11.45,126.0,233.84,187.09
2018,4,27,6,30,430.0,62.0,2.3,12.0,162.0,286.09,234.47
2018,4,27,6,45,260.0,75.5,2.55,12.55,140.5,233.41,193.59
2018,4,27,7,0,90.0,89.0,2.8,13.1,119.0,147.61,121.35
2018,4,27,7,15,61.5,104.0,2.8,13.5,126.0,142.58,116.75
2018,4,27,7,30,33.0,119.0,2.8,13.9,133.0,141.7,115.0
2018,4,27,7,45,29.0,128.0,2.85,14.25,141.5,149.02,120.55
2018,4,27,8,0,25.0,137.0,2.9,14.6,150.0,156.0,125.67
2018,4,27,8,15,47.0,177.0,2.9,14.95,204.0,216.75,175.32
2018,4,27,8,30,69.0,217.0,2.9,15.3,258.0,279.31,225.22
2018,4,27,8,45,115.0,237.0,2.9,15.65,312.0,354.0,284.44
2018,4,27,9,0,161.0,257.0,2.9,16.0,366.0,419.51,335.26
2018,4,27,9,15,115.5,238.0,2.95,16.3,318.5,359.55,286.54
2018,4,27,9,30,70.0,219.0,3.0,16.6,271.0,285.78,227.1
2018,4,27,9,45,49.0,219.5,3.05,16.85,256.5,266.67,210.91
2018,4,27,10,0,28.0,220.0,3.1,17.1,242.0,246.69,193.87
2018,4,27,10,15,33.5,249.0,3.15,17.3,276.5,281.88,221.12
2018,4,27,10,30,39.0,278.0,3.2,17.5,311.0,316.92,247.81
2018,4,27,10,45,131.5,344.5,3.3,17.65,460.0,491.01,382.42
2018,4,27,11,0,224.0,411.0,3.4,17.8,609.0,652.02,501.44
2018,4,27,11,15,217.5,424.5,3.45,17.9,619.0,655.95,502.5
2018,4,27,11,30,211.0,438.0,3.5,18.0,629.0,658.69,503.72
2018,4,27,11,45,170.0,436.0,3.55,18.15,590.5,610.53,467.34
2018,4,27,12,0,129.0,434.0,3.6,18.3,552.0,562.73,431.2
2018,4,27,12,15,213.0,431.0,3.65,18.35,625.0,632.9,485.18
2018,4,27,12,30,297.0,428.0,3.7,18.4,698.0,706.03,539.57
2018,4,27,12,45,369.5,397.0,3.75,18.45,729.0,727.68,556.95
2018,4,27,13,0,442.0,366.0,3.8,18.5,760.0,749.51,574.45
2018,4,27,13,15,404.5,362.0,3.9,18.45,717.0,694.44,534.58
2018,4,27,13,30,367.0,358.0,4.0,18.4,674.0,637.48,493.26
2018,4,27,13,45,469.5,314.5,4.1,18.3,707.0,658.27,511.53
2018,4,27,14,0,572.0,271.0,4.2,18.2,740.0,666.54,519.73
2018,4,27,14,15,684.0,215.5,4.25,18.05,755.0,660.94,517.38
2018,4,27,14,30,796.0,160.0,4.3,17.9,770.0,644.06,505.81
2018,4,27,14,45,781.0,157.0,4.35,17.75,731.0,588.67,462.73
2018,4,27,15,0,766.0,154.0,4.4,17.6,692.0,534.34,419.39
2018,4,27,15,15,761.5,146.0,4.4,17.6,653.0,480.65,374.93
2018,4,27,15,30,757.0,138.0,4.4,17.6,614.0,426.38,328.66
2018,4,27,15,45,736.5,133.0,4.5,17.0,567.0,368.75,279.51
2018,4,27,16,0,716.0,128.0,4.6,16.4,520.0,312.73,230.54
2018,4,27,16,15,689.0,122.0,4.55,16.0,470.0,256.24,180.87
2018,4,27,16,30,662.0,116.0,4.5,15.6,420.0,202.64,134.83
2018,4,27,16,45,624.0,109.0,4.45,15.2,368.0,150.13,93.84
2018,4,27,17,0,586.0,102.0,4.4,14.8,316.0,102.31,64.21
2018,4,27,17,15,532.5,93.5,4.15,14.25,264.5,67.19,54.42
2018,4,27,17,30,479.0,85.0,3.9,13.7,213.0,61.99,49.87
2018,4,27,17,45,402.5,73.5,3.65,13.15,165.0,54.84,43.35
2018,4,27,18,0,326.0,62.0,3.4,12.6,117.0,47.36,36.27
2018,4,27,18,15,222.5,46.5,3.1,12.05,78.0,36.25,25.56
2018,4,27,18,30,119.0,31.0,2.8,11.5,39.0,25.28,9.71
2018,4,27,18,45,61.0,16.5,2.55,10.95,20.5,15.73,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,10.2,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,5,15,17.5,7.5,1.4,8.3,8.0,0.0,0.0
2018,4,28,5,30,35.0,15.0,1.6,9.1,16.0,22.59,0.0
2018,4,28,5,45,142.5,31.5,1.85,9.9,49.0,92.38,60.01
2018,4,28,6,0,250.0,48.0,2.1,10.7,82.0,156.67,120.45
2018,4,28,6,15,288.5,62.0,2.35,11.15,117.5,202.21,162.56
2018,4,28,6,30,327.0,76.0,2.6,11.6,153.0,251.96,207.31
2018,4,28,6,45,420.5,84.5,2.8,12.1,208.5,327.56,272.41
2018,4,28,7,0,514.0,93.0,3.0,12.6,264.0,416.5,346.76
2018,4,28,7,15,559.5,101.0,3.1,13.0,316.0,480.38,398.87
2018,4,28,7,30,605.0,109.0,3.2,13.4,368.0,547.24,451.85
2018,4,28,7,45,489.0,149.0,3.25,13.8,375.5,532.07,436.95
2018,4,28,8,0,373.0,189.0,3.3,14.2,383.0,498.04,407.11
2018,4,28,8,15,444.5,190.0,3.3,14.4,442.5,582.61,472.68
2018,4,28,8,30,516.0,191.0,3.3,14.6,502.0,659.31,530.32
2018,4,28,8,45,344.0,228.5,3.3,14.8,442.5,555.3,446.12
2018,4,28,9,0,172.0,266.0,3.3,15.0,383.0,439.26,351.66
2018,4,28,9,15,97.5,243.5,3.35,15.25,310.5,348.83,278.9
2018,4,28,9,30,23.0,221.0,3.4,15.5,238.0,243.34,192.7
2018,4,28,9,45,14.0,187.5,3.45,15.7,198.0,191.88,151.25
2018,4,28,10,0,5.0,154.0,3.5,15.9,158.0,150.36,117.36
2018,4,28,10,15,8.0,187.5,3.6,16.15,194.0,185.9,145.69
2018,4,28,10,30,11.0,221.0,3.7,16.4,230.0,221.56,173.67
2018,4,28,10,45,13.0,242.5,3.75,16.7,253.5,244.42,191.26
2018,4,28,11,0,15.0,264.0,3.8,17.0,277.0,267.18,208.66
2018,4,28,11,15,22.5,268.0,3.9,17.15,288.0,287.02,224.14
2018,4,28,11,30,30.0,272.0,4.0,17.3,299.0,297.3,232.19
2018,4,28,11,45,18.0,226.0,4.05,17.5,242.0,238.15,185.53
2018,4,28,12,0,6.0,180.0,4.1,17.7,185.0,175.43,135.71
2018,4,28,12,15,9.0,211.0,4.2,17.65,219.0,207.52,161.27
2018,4,28,12,30,12.0,242.0,4.3,17.6,253.0,239.33,186.33
2018,4,28,12,45,8.5,207.5,4.4,17.55,215.0,202.68,157.52
2018,4,28,13,0,5.0,173.0,4.5,17.5,177.0,166.52,128.97
2018,4,28,13,15,6.0,177.5,4.6,17.4,182.5,171.19,132.92
2018,4,28,13,30,7.0,182.0,4.7,17.3,188.0,175.73,136.74
2018,4,28,13,45,6.0,174.0,4.75,17.15,179.0,166.96,129.93
2018,4,28,14,0,5.0,166.0,4.8,17.0,170.0,158.31,123.22
2018,4,28,14,15,33.0,213.5,4.85,16.75,239.0,220.8,174.12
2018,4,28,14,30,61.0,261.0,4.9,16.5,308.0,278.43,220.47
2018,4,28,14,45,215.0,270.0,4.9,16.2,423.5,367.83,292.9
2018,4,28,15,0,369.0,279.0,4.9,15.9,539.0,440.13,349.27
2018,4,28,15,15,263.0,274.0,4.9,15.9,453.5,362.92,287.35
2018,4,28,15,30,157.0,269.0,4.9,15.9,368.0,299.5,236.98
2018,4,28,15,45,208.5,243.5,4.85,15.3,364.5,283.82,223.49
2018,4,28,16,0,260.0,218.0,4.8,14.7,361.0,258.63,201.02
2018,4,28,16,15,333.5,188.0,4.7,14.4,353.5,232.46,175.62
2018,4,28,16,30,407.0,158.0,4.6,14.1,346.0,193.55,139.1
2018,4,28,16,45,431.5,133.0,4.5,13.8,311.0,148.44,101.19
2018,4,28,17,0,456.0,108.0,4.4,13.5,276.0,100.95,66.94
2018,4,28,17,15,470.5,91.0,4.2,13.1,240.5,64.43,52.2
2018,4,28,17,30,485.0,74.0,4.0,12.7,205.0,53.64,42.62
2018,4,28,17,45,412.5,64.0,3.75,12.3,158.5,48.07,37.49
2018,4,28,18,0,340.0,54.0,3.5,11.9,112.0,40.94,30.74
2018,4,28,18,15,240.0,41.0,3.2,11.45,75.0,31.71,21.81
2018,4,28,18,30,140.0,28.0,2.9,11.0,38.0,22.09,8.8
2018,4,28,18,45,74.5,15.0,2.6,10.5,20.0,14.3,0.0
2018,4,28,19,0,9.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,15,47.0,9.5,1.6,9.0,11.5,9.05,0.0
2018,4,29,5,30,94.0,19.0,1.9,9.5,23.0,40.54,0.0
2018,4,29,5,45,205.0,34.0,2.15,10.0,58.0,113.95,76.5
2018,4,29,6,0,316.0,49.0,2.4,10.5,93.0,181.37,140.08
2018,4,29,6,15,401.0,59.0,2.55,10.85,139.0,246.65,198.73
2018,4,29,6,30,486.0,69.0,2.7,11.2,185.0,320.95,264.2
2018,4,29,6,45,536.0,77.0,2.85,11.55,233.5,383.24,318.59
2018,4,29,7,0,586.0,85.0,3.0,11.9,282.0,449.62,374.65
2018,4,29,7,15,620.0,92.5,3.1,12.2,332.0,509.22,423.45
2018,4,29,7,30,654.0,100.0,3.2,12.5,382.0,570.58,472.12
2018,4,29,7,45,705.5,100.0,3.25,12.85,438.5,637.15,523.55
2018,4,29,8,0,757.0,100.0,3.3,13.2,495.0,703.11,571.52
2018,4,29,8,15,779.5,103.0,3.35,13.55,543.5,754.41,607.16
2018,4,29,8,30,802.0,106.0,3.4,13.9,592.0,804.87,641.62
2018,4,29,8,45,819.0,109.0,3.45,14.25,637.5,849.39,671.24
2018,4,29,9,0,836.0,112.0,3.5,14.6,683.0,892.09,699.2
2018,4,29,9,15,849.0,114.5,3.55,14.95,723.0,928.43,722.37
2018,4,29,9,30,862.0,117.0,3.6,15.3,763.0,954.14,737.99
2018,4,29,9,45,871.0,119.0,3.65,15.65,797.0,980.5,754.11
2018,4,29,10,0,880.0,121.0,3.7,16.0,831.0,1003.8,768.09
2018,4,29,10,15,884.0,124.0,3.7,16.15,858.0,1019.97,777.45
2018,4,29,10,30,888.0,127.0,3.7,16.3,885.0,1032.66,784.59
2018,4,29,10,45,889.0,130.5,3.7,16.45,904.5,1039.31,787.76
2018,4,29,11,0,890.0,134.0,3.7,16.6,924.0,1042.34,788.67
2018,4,29,11,15,892.5,135.0,3.75,16.7,937.0,1040.7,787.1
2018,4,29,11,30,895.0,136.0,3.8,16.8,950.0,1035.49,783.28
2018,4,29,11,45,895.0,137.0,3.8,16.9,955.0,1024.27,775.19
2018,4,29,12,0,895.0,138.0,3.8,17.0,960.0,1009.61,764.92
2018,4,29,12,15,897.5,136.0,3.8,16.95,958.0,991.01,752.52
2018,4,29,12,30,900.0,134.0,3.8,16.9,956.0,969.07,737.91
2018,4,29,12,45,902.0,130.5,3.75,16.85,946.5,941.95,719.46
2018,4,29,13,0,904.0,127.0,3.7,16.8,937.0,911.68,698.86
2018,4,29,13,15,901.5,125.0,3.7,16.7,919.5,876.02,674.88
2018,4,29,13,30,899.0,123.0,3.7,16.6,902.0,837.7,648.88
2018,4,29,13,45,894.5,120.5,3.7,16.45,877.0,794.89,619.59
2018,4,29,14,0,890.0,118.0,3.7,16.3,852.0,749.91,588.44
2018,4,29,14,15,882.5,116.0,3.7,16.25,820.0,701.41,552.38
2018,4,29,14,30,875.0,114.0,3.7,16.2,788.0,651.41,513.91
2018,4,29,14,45,866.5,110.5,3.75,16.15,750.5,598.2,472.15
2018,4,29,15,0,858.0,107.0,3.8,16.1,713.0,544.05,428.4
2018,4,29,15,15,843.5,104.5,3.8,16.1,670.0,484.71,379.16
2018,4,29,15,30,829.0,102.0,3.8,16.1,627.0,427.62,330.21
2018,4,29,15,45,810.5,98.5,3.85,15.85,579.5,368.74,278.94
2018,4,29,16,0,792.0,95.0,3.9,15.6,532.0,311.11,227.58
2018,4,29,16,15,734.0,98.5,3.9,15.4,473.5,248.03,172.87
2018,4,29,16,30,676.0,102.0,3.9,15.2,415.0,194.49,127.66
2018,4,29,16,45,605.5,99.0,3.95,14.95,354.5,140.89,86.83
2018,4,29,17,0,535.0,96.0,4.0,14.7,294.0,95.81,59.7
2018,4,29,17,15,560.5,80.5,3.85,14.2,259.5,55.82,44.32
2018,4,29,17,30,586.0,65.0,3.7,13.7,225.0,46.08,35.71
2018,4,29,17,45,515.0,57.5,3.6,13.2,176.0,42.33,32.25
2018,4,29,18,0,444.0,50.0,3.5,12.7,127.0,38.43,28.45
2018,4,29,18,15,322.0,39.5,3.45,12.25,85.5,31.47,21.6
2018,4,29,18,30,200.0,29.0,3.4,11.8,44.0,22.9,10.13
2018,4,29,18,45,106.5,15.5,3.4,11.3,23.0,14.77,0.0
2018,4,29,19,0,13.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,10.6,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,30,5,15,26.0,8.5,1.7,8.0,9.5,12.93,0.0
2018,4,30,5,30,52.0,17.0,2.0,8.6,19.0,34.1,0.0
2018,4,30,5,45,106.0,33.0,2.25,9.25,45.5,76.89,52.0
2018,4,30,6,0,160.0,49.0,2.5,9.9,72.0,119.45,92.26
2018,4,30,6,15,208.0,66.0,2.55,10.4,108.5,166.9,134.8
2018,4,30,6,30,256.0,83.0,2.6,10.9,145.0,219.44,181.27
2018,4,30,6,45,319.5,96.5,2.65,11.35,192.5,289.7,241.61
2018,4,30,7,0,383.0,110.0,2.7,11.8,240.0,358.09,299.08
2018,4,30,7,15,375.5,131.0,2.7,12.25,276.0,396.37,329.87
2018,4,30,7,30,368.0,152.0,2.7,12.7,312.0,432.87,358.2
2018,4,30,7,45,261.5,185.5,2.7,13.15,306.0,399.83,328.82
2018,4,30,8,0,155.0,219.0,2.7,13.6,300.0,356.03,290.42
2018,4,30,8,15,166.0,245.5,2.7,13.9,340.0,399.25,323.73
2018,4,30,8,30,177.0,272.0,2.7,14.2,380.0,442.63,356.17
2018,4,30,8,45,147.0,291.5,2.7,14.5,385.5,442.49,353.56
2018,4,30,9,0,117.0,311.0,2.7,14.8,391.0,439.84,349.2
2018,4,30,9,15,240.0,313.0,2.75,15.05,489.5,570.3,450.51
2018,4,30,9,30,363.0,315.0,2.8,15.3,588.0,692.9,542.03
2018,4,30,9,45,427.0,308.0,2.9,15.5,643.5,765.11,593.76
2018,4,30,10,0,491.0,301.0,3.0,15.7,699.0,825.71,637.04
2018,4,30,10,15,521.0,300.0,3.05,15.9,735.0,858.39,659.19
2018,4,30,10,30,551.0,299.0,3.1,16.1,771.0,889.33,680.2
2018,4,30,10,45,445.5,331.5,3.15,16.3,719.0,816.96,625.67
2018,4,30,11,0,340.0,364.0,3.2,16.5,667.0,730.46,561.33
2018,4,30,11,15,319.0,384.5,3.25,16.55,672.0,726.54,557.88
2018,4,30,11,30,298.0,405.0,3.3,16.6,677.0,720.98,552.76
2018,4,30,11,45,286.5,421.5,3.35,16.7,684.0,719.22,550.66
2018,4,30,12,0,275.0,438.0,3.4,16.8,691.0,716.06,547.61
2018,4,30,12,15,359.5,397.5,3.45,16.85,727.5,745.39,571.52
2018,4,30,12,30,444.0,357.0,3.5,16.9,764.0,777.49,596.77
2018,4,30,12,45,620.5,272.0,3.55,16.95,833.5,837.32,644.16
2018,4,30,13,0,797.0,187.0,3.6,17.0,903.0,882.15,677.89
2018,4,30,13,15,837.0,163.5,3.65,17.0,902.5,863.53,665.21
2018,4,30,13,30,877.0,140.0,3.7,17.0,902.0,836.22,646.88
2018,4,30,13,45,870.0,139.0,3.75,16.95,876.5,793.68,617.72
2018,4,30,14,0,863.0,138.0,3.8,16.9,851.0,750.88,587.75
2018,4,30,14,15,854.5,135.5,3.85,16.85,819.0,701.51,550.99
2018,4,30,14,30,846.0,133.0,3.9,16.8,787.0,650.86,512.35
2018,4,30,14,45,835.0,130.0,3.9,16.7,749.0,597.26,470.39
2018,4,30,15,0,824.0,127.0,3.9,16.6,711.0,543.11,426.8
2018,4,30,15,15,808.5,124.0,3.9,16.6,668.0,486.56,379.96
2018,4,30,15,30,793.0,121.0,3.9,16.6,625.0,430.45,332.14
2018,4,30,15,45,774.5,116.0,3.9,16.35,577.5,372.21,281.77
2018,4,30,16,0,756.0,111.0,3.9,16.1,530.0,311.47,228.42
2018,4,30,16,15,731.5,105.5,3.9,15.8,479.5,253.9,177.48
2018,4,30,16,30,707.0,100.0,3.9,15.5,429.0,198.83,129.76
2018,4,30,16,45,673.0,94.0,3.85,15.25,377.5,145.02,87.16
2018,4,30,17,0,639.0,88.0,3.8,15.0,326.0,95.29,55.76
2018,4,30,17,15,590.0,81.0,3.7,14.45,274.5,56.15,44.57
2018,4,30,17,30,541.0,74.0,3.6,13.9,223.0,53.42,42.23
2018,4,30,17,45,470.5,64.5,3.55,13.4,174.5,48.27,37.53
2018,4,30,18,0,400.0,55.0,3.5,12.9,126.0,42.86,32.37
2018,4,30,18,15,294.5,43.0,3.45,12.35,86.0,33.25,23.2
2018,4,30,18,30,189.0,31.0,3.4,11.8,46.0,24.49,11.96
2018,4,30,18,45,101.5,17.5,3.35,11.25,25.0,16.68,0.0
2018,4,30,19,0,14.0,4.0,3.3,10.7,4.0,0.0,0.0
2018,4,30,19,15,7.0,2.0,3.25,10.45,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,1,5,15,11.0,9.0,1.9,7.6,9.5,10.64,0.0
2018,5,1,5,30,22.0,18.0,2.2,8.3,19.0,25.77,0.0
2018,5,1,5,45,69.0,35.0,2.55,9.05,44.0,63.29,43.04
2018,5,1,6,0,116.0,52.0,2.9,9.8,69.0,107.53,83.28
2018,5,1,6,15,152.0,71.0,2.9,10.45,102.5,150.0,121.2
2018,5,1,6,30,188.0,90.0,2.9,11.1,136.0,196.18,161.87
2018,5,1,6,45,126.0,103.5,2.85,11.75,137.5,180.28,149.26
2018,5,1,7,0,64.0,117.0,2.8,12.4,139.0,157.05,129.17
2018,5,1,7,15,226.5,128.0,2.75,13.0,224.0,289.58,241.49
2018,5,1,7,30,389.0,139.0,2.7,13.6,309.0,432.59,357.91
2018,5,1,7,45,564.5,123.5,2.65,14.25,404.0,563.92,461.25
2018,5,1,8,0,740.0,108.0,2.6,14.9,499.0,703.78,565.54
2018,5,1,8,15,763.5,111.5,2.65,15.45,548.0,752.35,597.48
2018,5,1,8,30,787.0,115.0,2.7,16.0,597.0,803.59,631.43
2018,5,1,8,45,807.0,117.5,2.7,16.5,643.0,849.59,660.79
2018,5,1,9,0,827.0,120.0,2.7,17.0,689.0,893.98,688.54
2018,5,1,9,15,845.0,120.0,2.75,17.45,730.5,931.79,711.9
2018,5,1,9,30,863.0,120.0,2.8,17.9,772.0,959.14,727.97
2018,5,1,9,45,879.5,118.0,2.8,18.35,808.0,988.31,744.86
2018,5,1,10,0,896.0,116.0,2.8,18.8,844.0,1014.7,759.76
2018,5,1,10,15,904.0,116.5,2.8,19.15,872.0,1032.31,769.11
2018,5,1,10,30,912.0,117.0,2.8,19.5,900.0,1046.5,776.34
2018,5,1,10,45,918.0,117.5,2.85,19.85,921.0,1055.15,780.56
2018,5,1,11,0,924.0,118.0,2.9,20.2,942.0,1060.18,782.56
2018,5,1,11,15,927.0,118.5,2.85,20.45,955.0,1058.5,779.68
2018,5,1,11,30,930.0,119.0,2.8,20.7,968.0,1053.14,774.6
2018,5,1,11,45,931.0,119.5,2.8,21.0,973.5,1042.14,766.37
2018,5,1,12,0,932.0,120.0,2.8,21.3,979.0,1027.56,755.99
2018,5,1,12,15,933.0,118.5,2.85,21.45,976.5,1007.47,743.02
2018,5,1,12,30,934.0,117.0,2.9,21.6,974.0,983.98,727.88
2018,5,1,12,45,887.5,142.0,2.95,21.75,949.0,940.14,699.18
2018,5,1,13,0,841.0,167.0,3.0,21.9,924.0,901.02,673.58
2018,5,1,13,15,748.5,213.5,3.1,21.95,877.5,840.22,633.4
2018,5,1,13,30,656.0,260.0,3.2,22.0,831.0,779.05,589.34
2018,5,1,13,45,683.0,238.0,3.3,22.05,817.5,748.92,569.47
2018,5,1,14,0,710.0,216.0,3.4,22.1,804.0,714.9,546.05
2018,5,1,14,15,642.5,233.5,3.55,21.9,750.5,649.9,498.68
2018,5,1,14,30,575.0,251.0,3.7,21.7,697.0,588.72,453.26
2018,5,1,14,45,613.5,220.5,3.85,21.55,675.5,551.35,425.77
2018,5,1,15,0,652.0,190.0,4.0,21.4,654.0,508.65,392.9
2018,5,1,15,15,604.0,190.0,4.0,21.4,599.5,447.93,344.47
2018,5,1,15,30,556.0,190.0,4.0,21.4,545.0,390.98,298.27
2018,5,1,15,45,383.5,215.5,4.35,20.5,451.5,316.46,241.13
2018,5,1,16,0,211.0,241.0,4.7,19.6,358.0,266.68,204.81
2018,5,1,16,15,273.5,208.0,4.85,18.9,345.0,234.86,176.72
2018,5,1,16,30,336.0,175.0,5.0,18.2,332.0,199.87,145.17
2018,5,1,16,45,395.0,143.0,5.15,17.45,306.5,153.34,105.28
2018,5,1,17,0,454.0,111.0,5.3,16.7,281.0,104.71,68.67
2018,5,1,17,15,502.5,90.5,5.35,15.8,252.0,63.65,50.96
2018,5,1,17,30,551.0,70.0,5.4,14.9,223.0,49.87,38.89
2018,5,1,17,45,475.5,61.5,5.45,14.0,174.0,45.43,34.92
2018,5,1,18,0,400.0,53.0,5.5,13.1,125.0,40.79,30.52
2018,5,1,18,15,300.5,41.5,5.3,12.5,86.0,31.99,22.14
2018,5,1,18,30,201.0,30.0,5.1,11.9,47.0,23.61,11.89
2018,5,1,18,45,109.5,17.0,4.9,11.35,25.5,16.2,0.0
2018,5,1,19,0,18.0,4.0,4.7,10.8,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,10.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.05,10.05,14.5,20.77,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.2,29.0,58.2,0.0
2018,5,2,5,45,211.0,38.5,2.15,10.4,65.5,121.22,85.83
2018,5,2,6,0,318.0,54.0,2.2,10.6,102.0,188.8,147.1
2018,5,2,6,15,398.0,65.0,2.15,10.8,148.5,252.14,203.79
2018,5,2,6,30,478.0,76.0,2.1,11.0,195.0,326.45,268.67
2018,5,2,6,45,534.0,84.5,2.05,11.25,246.0,392.26,325.03
2018,5,2,7,0,590.0,93.0,2.0,11.5,297.0,462.73,383.19
2018,5,2,7,15,631.5,98.5,1.95,11.9,349.0,525.09,432.68
2018,5,2,7,30,673.0,104.0,1.9,12.3,401.0,589.78,482.14
2018,5,2,7,45,704.5,108.5,1.85,12.75,452.5,648.1,524.86
2018,5,2,8,0,736.0,113.0,1.8,13.2,504.0,707.09,565.7
2018,5,2,8,15,761.0,116.5,1.75,13.85,553.5,760.01,599.98
2018,5,2,8,30,786.0,120.0,1.7,14.5,603.0,808.78,630.4
2018,5,2,8,45,807.5,120.5,1.7,15.15,648.5,853.82,658.04
2018,5,2,9,0,829.0,121.0,1.7,15.8,694.0,897.3,684.09
2018,5,2,9,15,844.5,122.0,1.7,16.35,734.5,933.93,705.35
2018,5,2,9,30,860.0,123.0,1.7,16.9,775.0,968.14,724.79
2018,5,2,9,45,873.0,123.0,1.75,17.4,810.0,987.74,735.29
2018,5,2,10,0,886.0,123.0,1.8,17.9,845.0,1012.68,749.48
2018,5,2,10,15,894.0,123.5,1.95,18.3,872.5,1030.08,760.36
2018,5,2,10,30,902.0,124.0,2.1,18.7,900.0,1044.1,769.15
2018,5,2,10,45,908.0,124.5,2.2,19.1,921.0,1052.62,773.84
2018,5,2,11,0,914.0,125.0,2.3,19.5,942.0,1057.54,776.35
2018,5,2,11,15,917.0,125.5,2.5,19.8,955.0,1055.81,776.12
2018,5,2,11,30,920.0,126.0,2.7,20.1,968.0,1050.44,773.55
2018,5,2,11,45,922.0,125.5,2.9,20.35,973.5,1039.44,767.44
2018,5,2,12,0,924.0,125.0,3.1,20.6,979.0,1024.9,758.95
2018,5,2,12,15,925.5,123.5,3.25,20.75,976.5,1005.4,747.0
2018,5,2,12,30,927.0,122.0,3.4,20.9,974.0,982.51,732.75
2018,5,2,12,45,927.5,119.5,3.55,21.0,964.0,954.43,715.07
2018,5,2,13,0,928.0,117.0,3.7,21.1,954.0,923.2,695.1
2018,5,2,13,15,925.0,115.5,3.8,21.1,936.0,886.95,671.49
2018,5,2,13,30,922.0,114.0,3.9,21.1,918.0,848.02,645.79
2018,5,2,13,45,916.0,113.0,3.95,21.1,893.0,804.75,616.55
2018,5,2,14,0,910.0,112.0,4.0,21.1,868.0,759.36,585.51
2018,5,2,14,15,902.5,110.0,4.05,20.9,835.5,710.14,550.32
2018,5,2,14,30,895.0,108.0,4.1,20.7,803.0,659.38,512.31
2018,5,2,14,45,885.0,106.0,4.15,20.55,765.5,605.87,471.04
2018,5,2,15,0,875.0,104.0,4.2,20.4,728.0,551.53,427.86
2018,5,2,15,15,861.0,101.5,4.2,20.4,684.5,494.29,380.82
2018,5,2,15,30,847.0,99.0,4.2,20.4,641.0,433.86,330.03
2018,5,2,15,45,829.5,96.0,4.35,19.75,593.5,374.94,279.96
2018,5,2,16,0,812.0,93.0,4.5,19.1,546.0,317.12,229.41
2018,5,2,16,15,787.5,89.5,4.55,18.6,495.5,258.56,177.81
2018,5,2,16,30,763.0,86.0,4.6,18.1,445.0,202.45,129.31
2018,5,2,16,45,730.5,81.0,4.6,17.55,392.5,146.81,85.33
2018,5,2,17,0,698.0,76.0,4.6,17.0,340.0,90.48,48.87
2018,5,2,17,15,651.5,71.0,4.45,16.35,288.0,48.05,37.05
2018,5,2,17,30,605.0,66.0,4.3,15.7,236.0,46.53,35.82
2018,5,2,17,45,536.5,58.5,4.15,15.05,186.0,42.79,32.45
2018,5,2,18,0,468.0,51.0,4.0,14.4,136.0,38.89,28.73
2018,5,2,18,15,362.5,41.0,3.85,13.85,94.5,32.43,22.46
2018,5,2,18,30,257.0,31.0,3.7,13.3,53.0,25.68,13.86
2018,5,2,18,45,142.5,18.0,3.5,12.75,29.0,17.16,0.0
2018,5,2,19,0,28.0,5.0,3.3,12.2,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.25,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,49.0,9.5,2.65,9.1,12.5,18.36,0.0
2018,5,3,5,30,98.0,19.0,2.9,9.6,25.0,52.25,1.92
2018,5,3,5,45,172.5,32.0,3.2,10.1,54.0,101.12,71.8
2018,5,3,6,0,247.0,45.0,3.5,10.6,83.0,152.38,118.81
2018,5,3,6,15,132.5,47.5,3.5,11.0,69.0,112.48,89.8
2018,5,3,6,30,18.0,50.0,3.5,11.4,55.0,56.91,43.56
2018,5,3,6,45,9.0,49.5,3.55,11.75,52.0,50.73,38.34
2018,5,3,7,0,0.0,49.0,3.6,12.1,49.0,45.53,33.67
2018,5,3,7,15,0.0,55.0,3.55,12.5,55.0,51.13,38.33
2018,5,3,7,30,0.0,61.0,3.5,12.9,61.0,56.73,42.91
2018,5,3,7,45,0.0,76.0,3.5,13.3,76.0,70.75,54.53
2018,5,3,8,0,0.0,91.0,3.5,13.7,91.0,84.88,66.1
2018,5,3,8,15,0.0,112.0,3.55,14.1,112.0,105.22,82.67
2018,5,3,8,30,0.0,133.0,3.6,14.5,133.0,125.65,99.11
2018,5,3,8,45,3.5,166.5,3.6,14.85,169.0,161.61,128.16
2018,5,3,9,0,7.0,200.0,3.6,15.2,205.0,197.97,157.08
2018,5,3,9,15,38.0,260.0,3.65,15.55,288.5,298.55,237.51
2018,5,3,9,30,69.0,320.0,3.7,15.9,372.0,392.32,310.28
2018,5,3,9,45,216.5,327.0,3.8,16.2,501.5,568.99,448.07
2018,5,3,10,0,364.0,334.0,3.9,16.5,631.0,723.17,563.7
2018,5,3,10,15,525.0,283.0,3.95,16.75,727.5,844.06,653.02
2018,5,3,10,30,686.0,232.0,4.0,17.0,824.0,957.76,734.17
2018,5,3,10,45,794.5,183.0,4.05,17.25,883.5,1009.19,767.58
2018,5,3,11,0,903.0,134.0,4.1,17.5,943.0,1055.86,797.88
2018,5,3,11,15,899.5,139.0,4.1,17.7,954.5,1052.12,793.86
2018,5,3,11,30,896.0,144.0,4.1,17.9,966.0,1044.77,787.96
2018,5,3,11,45,891.5,147.5,4.15,18.1,969.0,1031.45,778.5
2018,5,3,12,0,887.0,151.0,4.2,18.3,972.0,1014.78,766.92
2018,5,3,12,15,914.5,134.0,4.25,18.4,978.5,1005.36,760.67
2018,5,3,12,30,942.0,117.0,4.3,18.5,985.0,991.52,751.44
2018,5,3,12,45,942.0,115.0,4.3,18.6,975.0,963.14,732.03
2018,5,3,13,0,942.0,113.0,4.3,18.7,965.0,931.58,710.51
2018,5,3,13,15,938.0,113.0,4.35,18.7,947.0,895.54,686.31
2018,5,3,13,30,934.0,113.0,4.4,18.7,929.0,856.81,660.26
2018,5,3,13,45,910.0,120.5,4.4,18.75,897.0,807.43,625.91
2018,5,3,14,0,886.0,128.0,4.4,18.8,865.0,757.21,590.66
2018,5,3,14,15,847.5,139.0,4.4,18.75,822.5,700.81,548.19
2018,5,3,14,30,809.0,150.0,4.4,18.7,780.0,644.38,504.8
2018,5,3,14,45,801.5,142.5,4.4,18.65,741.5,590.55,462.9
2018,5,3,15,0,794.0,135.0,4.4,18.6,703.0,535.94,419.22
2018,5,3,15,15,793.5,122.0,4.4,18.6,660.5,479.09,372.5
2018,5,3,15,30,793.0,109.0,4.4,18.6,618.0,421.22,323.49
2018,5,3,15,45,800.5,101.5,4.3,18.25,582.5,370.18,278.39
2018,5,3,16,0,808.0,94.0,4.2,17.9,547.0,317.48,230.69
2018,5,3,16,15,779.5,92.0,4.1,17.45,496.0,259.56,179.51
2018,5,3,16,30,751.0,90.0,4.0,17.0,445.0,204.55,131.94
2018,5,3,16,45,712.0,85.0,3.95,16.6,390.5,144.46,84.34
2018,5,3,17,0,673.0,80.0,3.9,16.2,336.0,93.04,51.62
2018,5,3,17,15,638.5,74.0,3.8,15.55,287.5,50.22,39.11
2018,5,3,17,30,604.0,68.0,3.7,14.9,239.0,48.03,37.29
2018,5,3,17,45,531.0,59.0,3.6,14.25,187.0,43.06,32.82
2018,5,3,18,0,458.0,50.0,3.5,13.6,135.0,37.81,27.9
2018,5,3,18,15,353.0,40.5,3.45,13.0,94.0,31.78,22.04
2018,5,3,18,30,248.0,31.0,3.4,12.4,53.0,25.48,14.21
2018,5,3,18,45,139.0,18.0,3.4,11.8,29.0,17.16,0.0
2018,5,3,19,0,30.0,5.0,3.4,11.2,5.0,4.77,0.0
2018,5,3,19,15,15.0,2.5,3.4,10.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
