Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,1043.4,739.53
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,1056.0,745.55
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,1063.58,748.97
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,1067.53,750.26
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,1065.3,748.58
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,1059.44,744.77
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,1049.51,738.68
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,1036.06,730.46
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,1016.3,719.07
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,993.3,705.6
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,966.77,689.65
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,937.29,671.72
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,903.44,651.06
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,866.88,628.42
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,825.12,601.86
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,781.45,573.73
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,731.12,540.57
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,680.66,504.62
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,628.9,467.19
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,576.75,428.43
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,526.45,389.41
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,474.08,347.56
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,418.69,303.12
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,363.47,257.43
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,307.68,210.09
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,252.09,162.58
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,191.69,112.93
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,138.7,72.97
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,87.15,43.06
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,45.73,33.53
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,43.52,31.85
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,41.2,29.96
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,35.41,24.96
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,33.18,22.84
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,28.61,18.43
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,23.91,11.54
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,16.2,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.77,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,7.63,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,38.64,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,97.88,52.94
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,163.78,115.53
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,222.45,168.28
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,290.06,228.26
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,350.06,281.23
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,416.33,337.4
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,476.43,386.59
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,538.82,435.44
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,596.84,479.03
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,655.51,521.25
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,704.14,552.75
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,756.42,585.93
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,803.45,614.41
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,848.95,641.11
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,888.91,663.85
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,926.64,684.71
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,958.68,701.78
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,987.71,716.73
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,1011.16,727.97
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,1031.24,737.05
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,1046.61,743.64
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,1058.55,748.16
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,1066.51,750.9
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,1070.87,751.54
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,1069.59,749.7
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,1064.7,745.76
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,1054.26,738.63
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,1040.32,729.45
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,1021.12,718.2
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,998.73,704.91
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,970.49,688.17
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,939.43,669.42
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,905.06,649.22
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,868.09,626.97
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,827.5,602.14
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,784.74,575.37
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,736.78,544.72
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,687.88,511.0
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,637.11,475.13
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,585.32,437.16
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,530.45,394.36
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,472.28,348.08
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,417.05,304.65
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,361.66,259.24
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,305.76,211.64
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,250.82,164.48
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,196.14,119.1
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,144.04,79.58
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,93.5,49.52
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,47.26,35.26
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,45.23,33.72
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,43.08,31.96
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,39.49,28.79
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,35.73,25.29
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,30.38,20.13
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,24.82,12.55
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,16.68,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.77,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,8.1,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,34.3,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,90.1,49.03
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,151.62,107.65
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,208.98,159.13
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,275.3,218.19
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,336.37,272.66
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,402.66,329.93
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,462.97,380.69
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,524.5,430.72
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,581.91,475.72
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,640.29,519.91
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,694.62,558.48
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,748.72,595.48
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,790.92,622.75
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,836.89,652.29
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,878.84,678.38
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,918.73,702.62
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,952.29,722.46
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,983.25,740.38
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,1008.95,754.97
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,1031.6,767.53
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,1048.14,776.71
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,1061.24,783.73
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,1069.3,787.54
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,1073.75,789.11
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,1072.03,787.72
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,1066.69,784.07
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,1056.78,777.52
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,1043.35,769.23
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,1024.59,758.01
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,1002.56,744.56
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,975.09,727.1
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,944.69,707.56
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,910.0,685.47
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,872.64,661.29
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,831.67,634.14
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,788.49,605.08
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,741.8,573.05
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,693.43,537.22
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,642.55,498.57
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,590.52,457.91
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,536.27,413.72
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,481.68,368.06
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,425.55,320.84
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,369.74,272.55
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,312.65,222.07
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,251.25,168.11
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,195.74,120.55
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,142.73,79.11
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,91.13,47.56
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,48.03,36.67
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,45.92,34.97
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,39.85,29.66
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,37.35,27.38
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,34.8,24.87
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,29.86,20.0
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,24.75,12.9
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,16.68,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,4.77,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,8.1,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,33.16,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,87.69,47.57
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,147.64,104.81
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,204.65,155.82
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,270.79,214.68
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,330.67,268.27
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,395.75,324.83
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,455.2,375.2
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,515.9,424.93
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,572.64,470.11
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,630.31,514.66
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,682.81,552.85
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,734.91,589.44
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,781.16,620.8
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,820.31,646.46
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,861.23,673.4
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,900.12,698.56
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,926.63,715.18
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,949.68,729.4
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,978.18,746.91
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,1004.1,762.53
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,1021.06,773.22
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,1034.74,781.8
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,1043.02,786.26
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,1047.85,788.5
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,1047.67,788.65
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,1043.99,786.53
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,1034.36,780.09
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,1021.33,771.44
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,1002.61,759.89
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,980.75,746.14
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,954.5,729.11
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,925.42,709.98
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,893.03,688.41
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,858.0,664.79
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,818.36,637.63
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,776.5,608.57
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,731.53,576.83
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,684.81,541.25
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,634.6,502.19
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,583.3,461.2
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,530.24,416.99
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,476.88,371.39
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,421.35,323.74
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,366.12,275.05
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,304.76,220.28
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,249.24,170.1
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,194.86,122.5
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,142.7,80.84
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,91.53,48.75
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,47.93,37.1
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,46.26,35.74
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,40.57,30.69
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,38.11,28.4
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,35.61,25.89
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,30.71,20.99
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,25.67,13.94
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,17.63,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,5.72,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,8.1,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,30.5,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,84.55,45.86
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,143.56,101.94
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,200.69,152.42
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,267.26,210.91
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,327.71,264.16
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,393.58,320.38
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,454.28,370.79
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,518.02,421.81
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,573.16,464.13
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,630.95,506.88
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,684.15,543.93
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,737.1,579.15
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,783.97,609.42
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,823.78,634.23
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,864.66,659.07
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,903.54,682.1
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,936.09,701.56
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,965.93,719.13
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,990.53,733.15
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,1011.97,745.11
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,1028.97,755.09
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,1042.7,763.0
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,1051.04,767.49
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,1055.9,769.83
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,1055.23,769.51
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,1051.05,766.98
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,1041.39,760.91
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,1028.32,752.65
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,1009.06,741.38
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,986.65,728.81
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,960.32,713.19
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,931.13,695.33
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,897.78,674.83
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,861.84,652.17
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,822.66,627.06
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,781.26,599.88
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,736.08,569.36
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,689.27,535.04
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,638.94,497.16
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,587.61,457.3
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,533.98,413.37
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,480.12,368.11
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,421.28,319.69
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,366.48,272.73
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,310.62,223.15
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,255.99,174.42
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,201.95,127.83
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,150.44,87.17
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,94.89,51.39
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,50.83,39.43
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,49.36,38.31
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,47.83,37.02
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,44.47,33.94
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,40.99,30.55
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,34.95,24.6
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,26.86,14.97
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,19.06,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,5.72,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,7.63,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,23.58,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,73.64,39.98
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,126.2,90.12
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,180.85,137.74
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,245.41,193.97
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,305.19,246.41
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,368.62,300.73
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,419.95,343.83
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,472.31,386.28
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,536.35,436.55
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,603.56,487.6
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,635.82,509.96
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,664.1,528.83
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,691.22,545.32
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,714.19,558.3
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,750.81,581.59
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,785.75,603.05
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,807.99,614.5
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,827.25,623.78
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,903.02,673.55
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,973.65,716.13
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,995.83,727.49
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,1025.04,743.85
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,1033.64,747.13
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,1038.9,748.62
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,1038.25,747.24
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,1034.18,743.87
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,1025.24,737.55
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,1012.98,729.26
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,995.08,717.75
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,974.07,704.34
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,948.65,688.11
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,920.36,670.0
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,888.0,649.55
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,853.07,627.26
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,814.01,601.9
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,772.74,574.81
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,728.06,545.1
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,681.7,511.97
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,632.21,475.71
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,581.66,437.61
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,528.49,396.37
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,475.05,353.68
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,415.82,305.95
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,360.93,260.0
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,304.98,212.46
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,250.67,165.89
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,197.17,121.31
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,146.42,82.42
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,92.85,48.89
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,49.92,37.57
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,48.43,36.47
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,46.86,35.19
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,43.04,31.85
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,39.04,28.15
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,32.93,22.35
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,25.18,13.49
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,17.63,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,4.77,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,7.15,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,29.68,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,82.05,43.44
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,139.86,98.66
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,168.95,127.83
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,199.66,157.32
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,175.55,141.32
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,128.85,103.28
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,215.21,175.66
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,314.37,256.94
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,436.5,355.25
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,571.21,459.73
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,642.76,512.36
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,716.27,563.35
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,763.69,593.71
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,810.03,622.8
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,850.28,647.39
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,881.99,665.81
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,914.39,685.2
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,944.11,702.62
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,967.57,715.67
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,987.95,726.72
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,1005.54,736.54
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,1019.97,744.35
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,1028.08,747.75
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,1032.87,749.13
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,1032.27,748.42
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,1028.29,745.62
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,1015.91,736.95
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,1000.34,726.32
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,983.35,715.86
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,963.31,703.36
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,933.62,684.43
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,901.75,663.94
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,869.72,643.69
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,830.97,618.71
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,780.68,584.25
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,730.49,548.18
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,709.76,536.19
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,679.89,516.57
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,622.47,473.4
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,568.64,432.04
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,521.08,394.52
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,473.42,355.41
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,414.77,307.83
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,359.96,261.65
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,304.61,213.93
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,250.64,167.07
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,196.76,121.67
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,145.44,81.86
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,96.01,51.26
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,46.94,35.21
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,45.31,33.97
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,43.58,32.53
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,40.46,29.75
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,37.21,26.68
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,31.48,21.21
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,25.48,13.88
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,14.75,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,5.72,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,33.71,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,87.62,45.91
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,147.42,103.58
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,202.69,153.08
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,266.63,209.78
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,323.68,260.78
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,385.06,313.92
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,442.42,362.22
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,501.99,410.62
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,561.21,457.34
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,624.02,505.3
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,677.14,543.31
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,729.97,579.72
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,772.34,607.03
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,818.6,636.64
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,859.85,662.15
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,899.2,685.95
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,933.0,705.2
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,964.29,722.55
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,990.35,736.77
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,1013.47,749.02
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,1030.63,757.63
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,1044.41,764.12
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,1052.19,766.8
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,1056.42,767.34
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,1055.57,765.34
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,1051.13,761.19
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,1041.65,754.07
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,1028.68,744.85
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,1010.47,732.99
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,989.06,719.08
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,962.34,701.84
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,932.84,682.73
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,899.84,661.71
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,864.15,638.73
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,825.13,613.27
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,783.8,585.95
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,738.22,556.07
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,690.94,522.6
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,640.65,485.65
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,589.32,446.77
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,535.29,404.1
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,480.91,359.94
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,425.42,314.97
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,370.4,268.85
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,309.13,216.74
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,254.01,168.97
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,199.66,123.08
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,147.74,82.68
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,97.16,51.23
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,51.05,38.93
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,44.21,33.19
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,42.0,31.37
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,38.78,28.51
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,35.43,25.35
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,30.52,20.59
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,25.45,14.1
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,15.42,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,5.72,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,37.35,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,93.33,48.43
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,156.31,109.78
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,213.93,161.9
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,280.33,221.27
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,340.74,275.41
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,404.84,331.13
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,464.99,381.98
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,527.58,432.99
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,584.85,477.97
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,642.91,522.08
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,692.28,556.45
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,745.41,592.6
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,793.1,623.9
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,839.47,653.62
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,880.33,678.88
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,919.03,702.24
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,950.93,720.86
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,979.72,737.23
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,1003.53,750.44
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,1023.85,761.32
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,1041.77,771.23
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,1056.35,778.99
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,1064.41,782.89
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,1068.97,784.63
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,1068.47,784.22
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,1064.41,782.17
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,1055.81,776.73
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,1043.73,769.08
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,1025.81,758.06
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,1004.59,744.85
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,979.25,728.83
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,950.81,710.63
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,917.29,689.37
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,881.08,666.03
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,841.07,639.51
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,798.76,611.08
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,752.48,579.51
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,704.45,544.18
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,653.68,505.83
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,601.77,465.5
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,547.01,421.19
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,491.9,375.4
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,435.02,327.97
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,378.5,279.42
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,316.04,225.1
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,259.59,175.19
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,203.61,127.11
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,150.07,84.71
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,98.26,51.85
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,50.26,38.65
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,47.83,36.69
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,41.22,30.93
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,38.38,28.36
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,35.43,25.52
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,30.05,20.31
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,24.42,13.48
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,15.9,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,7.63,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,37.54,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,94.66,48.7
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,159.57,112.12
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,217.54,164.63
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,284.32,224.34
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,343.72,277.6
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,409.58,334.52
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,470.29,385.36
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,533.42,436.17
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,592.06,481.54
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,651.45,525.8
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,700.31,559.2
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,752.89,594.24
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,800.56,624.63
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,846.83,653.36
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,888.54,678.64
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,928.07,702.01
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,961.67,720.8
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,992.55,737.55
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,1018.06,750.55
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,1040.42,761.42
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,1058.57,770.16
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,1073.24,776.71
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,1081.78,779.45
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,1086.66,780.01
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,1085.31,778.22
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,1080.27,774.24
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,1070.09,766.66
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,1056.34,756.96
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,1036.79,745.08
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,1013.98,731.08
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,986.27,713.82
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,955.7,694.59
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,921.63,673.28
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,884.84,649.99
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,844.73,624.3
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,802.29,596.69
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,755.87,566.36
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,707.69,532.33
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,656.31,494.7
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,603.79,455.17
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,548.85,412.14
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,493.55,367.61
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,435.5,320.74
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,378.17,272.96
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,316.72,220.86
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,261.41,173.11
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,205.41,126.06
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,151.79,84.43
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,100.56,52.64
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,53.27,40.46
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,45.72,34.14
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,43.58,32.38
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,40.43,29.63
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,37.15,26.59
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,31.86,21.54
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,26.36,14.83
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,16.89,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,7.63,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
