Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,13.0,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,64.56,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,127.83,88.54
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,188.06,145.26
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,258.03,206.82
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,324.34,264.56
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,394.64,323.86
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,458.12,375.6
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,524.6,427.81
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,584.63,473.05
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,645.79,517.58
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,699.42,554.56
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,752.81,589.9
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,800.11,620.08
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,846.05,648.72
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,881.86,670.41
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,915.06,690.16
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,941.45,705.01
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,964.66,717.7
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,981.04,726.27
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,1000.5,736.99
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,1013.67,743.79
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,1023.49,748.53
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,1025.91,749.13
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,1024.8,747.61
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,1017.1,741.9
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,1005.87,734.04
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,989.6,723.54
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,969.87,710.83
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,939.66,691.54
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,913.48,674.92
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,878.98,653.24
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,841.9,629.58
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,803.37,604.51
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,758.97,574.96
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,710.42,540.76
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,660.43,504.52
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,606.69,464.19
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,552.2,422.07
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,495.98,376.75
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,440.09,330.47
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,381.58,282.46
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,320.58,231.09
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,262.79,181.18
2018,8,20,16,30,717.0,97.0,5.4,22.3,426.0,206.97,133.5
2018,8,20,16,45,681.5,91.0,5.35,21.5,373.5,151.52,89.77
2018,8,20,17,0,646.0,85.0,5.3,20.7,321.0,100.3,56.47
2018,8,20,17,15,595.0,76.5,5.2,19.75,267.5,52.97,40.83
2018,8,20,17,30,544.0,68.0,5.1,18.8,214.0,48.81,37.32
2018,8,20,17,45,480.0,58.5,4.95,17.85,166.5,43.48,32.58
2018,8,20,18,0,416.0,49.0,4.8,16.9,119.0,37.85,27.35
2018,8,20,18,15,321.0,37.5,4.7,16.25,80.5,29.97,19.72
2018,8,20,18,30,226.0,26.0,4.6,15.6,42.0,21.61,6.54
2018,8,20,18,45,120.0,14.0,4.45,15.0,22.0,13.34,0.0
2018,8,20,19,0,14.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,4.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.65,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,12.2,5.0,11.62,0.0
2018,8,21,5,45,141.0,20.0,2.7,12.8,31.5,66.62,0.0
2018,8,21,6,0,249.0,35.0,3.0,13.4,58.0,135.88,93.45
2018,8,21,6,15,293.0,44.5,3.05,13.85,88.5,176.22,136.14
2018,8,21,6,30,337.0,54.0,3.1,14.3,119.0,222.12,178.49
2018,8,21,6,45,168.5,64.5,3.15,14.8,97.0,160.67,130.74
2018,8,21,7,0,0.0,75.0,3.2,15.3,75.0,71.28,54.99
2018,8,21,7,15,0.0,93.5,3.1,15.9,93.5,89.51,70.25
2018,8,21,7,30,0.0,112.0,3.0,16.5,112.0,107.72,85.09
2018,8,21,7,45,7.5,139.0,2.95,17.05,142.5,140.05,111.53
2018,8,21,8,0,15.0,166.0,2.9,17.6,173.0,173.05,138.01
2018,8,21,8,15,23.0,190.0,2.85,18.25,202.5,203.8,162.18
2018,8,21,8,30,31.0,214.0,2.8,18.9,232.0,245.86,194.84
2018,8,21,8,45,46.5,243.0,2.75,19.5,272.0,290.69,229.29
2018,8,21,9,0,62.0,272.0,2.7,20.1,312.0,336.3,263.61
2018,8,21,9,15,94.5,300.5,2.7,20.55,366.0,397.36,309.81
2018,8,21,9,30,127.0,329.0,2.7,21.0,420.0,473.22,365.77
2018,8,21,9,45,211.5,335.0,2.75,21.45,495.5,561.02,431.24
2018,8,21,10,0,296.0,341.0,2.8,21.9,571.0,665.13,506.23
2018,8,21,10,15,388.5,327.0,2.9,22.35,640.5,742.59,561.5
2018,8,21,10,30,481.0,313.0,3.0,22.8,710.0,833.91,624.91
2018,8,21,10,45,580.5,282.5,3.1,23.3,774.0,901.28,671.38
2018,8,21,11,0,680.0,252.0,3.2,23.8,838.0,970.7,718.35
2018,8,21,11,15,696.5,248.0,3.3,24.1,857.0,978.67,722.4
2018,8,21,11,30,713.0,244.0,3.4,24.4,876.0,983.43,724.96
2018,8,21,11,45,718.0,242.5,3.5,24.75,883.0,976.12,719.52
2018,8,21,12,0,723.0,241.0,3.6,25.1,890.0,965.68,712.18
2018,8,21,12,15,713.0,247.0,3.7,25.2,886.5,945.39,699.07
2018,8,21,12,30,703.0,253.0,3.8,25.3,883.0,922.51,684.06
2018,8,21,12,45,688.0,259.0,3.9,25.4,870.5,892.75,663.9
2018,8,21,13,0,673.0,265.0,4.0,25.5,858.0,861.12,642.31
2018,8,21,13,15,672.0,260.0,4.1,25.4,842.5,829.26,621.3
2018,8,21,13,30,671.0,255.0,4.2,25.3,827.0,795.32,598.5
2018,8,21,13,45,668.5,248.5,4.3,25.25,805.0,756.89,572.04
2018,8,21,14,0,666.0,242.0,4.4,25.2,783.0,716.8,543.91
2018,8,21,14,15,657.5,236.0,4.5,24.9,753.0,671.61,512.04
2018,8,21,14,30,649.0,230.0,4.6,24.6,723.0,625.64,478.87
2018,8,21,14,45,637.5,223.0,4.65,24.3,687.5,576.46,442.24
2018,8,21,15,0,626.0,216.0,4.7,24.0,652.0,527.23,404.57
2018,8,21,15,15,606.5,208.0,4.7,24.0,609.5,472.46,361.2
2018,8,21,15,30,587.0,200.0,4.7,24.0,567.0,419.84,318.49
2018,8,21,15,45,564.5,191.5,4.75,22.95,522.0,367.16,276.12
2018,8,21,16,0,542.0,183.0,4.8,21.9,477.0,316.48,234.31
2018,8,21,16,15,504.5,170.0,4.8,21.2,423.5,260.71,188.23
2018,8,21,16,30,467.0,157.0,4.8,20.5,370.0,209.23,146.25
2018,8,21,16,45,437.5,143.5,4.75,19.8,323.5,162.78,110.09
2018,8,21,17,0,408.0,130.0,4.7,19.1,277.0,119.96,81.35
2018,8,21,17,15,344.5,114.5,4.55,18.35,225.0,81.77,66.26
2018,8,21,17,30,281.0,99.0,4.4,17.6,173.0,75.96,61.31
2018,8,21,17,45,234.0,79.0,4.3,16.9,131.5,61.77,48.71
2018,8,21,18,0,187.0,59.0,4.2,16.2,90.0,47.04,35.37
2018,8,21,18,15,134.5,40.0,4.0,15.85,58.0,32.54,21.78
2018,8,21,18,30,82.0,21.0,3.8,15.5,26.0,17.54,2.48
2018,8,21,18,45,42.5,11.0,3.6,15.1,13.5,10.48,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,11.7,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,12.4,3.0,2.86,0.0
2018,8,22,5,45,73.5,18.0,1.3,13.05,24.0,36.42,0.0
2018,8,22,6,0,133.0,33.0,1.4,13.7,45.0,89.83,59.81
2018,8,22,6,15,200.0,53.0,1.6,14.35,84.5,145.39,111.6
2018,8,22,6,30,267.0,73.0,1.8,15.0,124.0,214.91,171.66
2018,8,22,6,45,242.5,90.0,1.95,15.65,147.0,228.96,185.96
2018,8,22,7,0,218.0,107.0,2.1,16.3,170.0,247.0,202.03
2018,8,22,7,15,231.0,127.5,2.1,16.85,206.0,288.6,236.22
2018,8,22,7,30,244.0,148.0,2.1,17.4,242.0,330.91,269.8
2018,8,22,7,45,302.0,163.0,2.1,17.95,296.5,398.32,322.88
2018,8,22,8,0,360.0,178.0,2.1,18.5,351.0,470.22,377.79
2018,8,22,8,15,483.5,174.5,2.1,19.05,432.5,588.27,466.68
2018,8,22,8,30,607.0,171.0,2.1,19.6,514.0,707.42,552.63
2018,8,22,8,45,638.0,174.0,2.1,20.2,561.0,758.74,586.16
2018,8,22,9,0,669.0,177.0,2.1,20.8,608.0,809.58,618.49
2018,8,22,9,15,697.0,176.0,2.15,21.4,650.5,852.51,644.98
2018,8,22,9,30,725.0,175.0,2.2,22.0,693.0,894.03,670.2
2018,8,22,9,45,752.5,171.0,2.25,22.65,732.0,930.0,691.27
2018,8,22,10,0,780.0,167.0,2.3,23.3,771.0,963.86,710.78
2018,8,22,10,15,793.0,167.5,2.4,23.85,801.0,980.33,719.61
2018,8,22,10,30,806.0,168.0,2.5,24.4,831.0,999.71,730.55
2018,8,22,10,45,817.0,167.0,2.65,24.95,854.5,1012.31,737.59
2018,8,22,11,0,828.0,166.0,2.8,25.5,878.0,1021.55,742.58
2018,8,22,11,15,834.5,166.0,2.9,25.95,893.5,1023.87,743.03
2018,8,22,11,30,841.0,166.0,3.0,26.4,909.0,1022.65,741.38
2018,8,22,11,45,846.5,164.5,3.1,26.85,917.0,1015.35,735.93
2018,8,22,12,0,852.0,163.0,3.2,27.3,925.0,1004.52,728.33
2018,8,22,12,15,848.5,165.0,3.25,27.55,923.0,985.2,715.53
2018,8,22,12,30,845.0,167.0,3.3,27.8,921.0,962.73,700.78
2018,8,22,12,45,838.5,168.5,3.4,28.05,910.5,934.04,682.3
2018,8,22,13,0,832.0,170.0,3.5,28.3,900.0,902.65,661.99
2018,8,22,13,15,829.5,167.0,3.65,28.35,883.5,867.74,639.99
2018,8,22,13,30,827.0,164.0,3.8,28.4,867.0,830.32,616.03
2018,8,22,13,45,823.0,160.5,3.9,28.4,843.5,788.92,588.97
2018,8,22,14,0,819.0,157.0,4.0,28.4,820.0,745.47,559.19
2018,8,22,14,15,812.0,153.5,4.1,28.2,789.5,698.11,525.94
2018,8,22,14,30,805.0,150.0,4.2,28.0,759.0,649.36,490.77
2018,8,22,14,45,795.5,146.0,4.3,27.75,723.0,597.52,452.41
2018,8,22,15,0,786.0,142.0,4.4,27.5,687.0,544.99,412.33
2018,8,22,15,15,770.0,137.5,4.4,27.5,644.0,486.0,365.74
2018,8,22,15,30,754.0,133.0,4.4,27.5,601.0,429.48,319.7
2018,8,22,15,45,735.5,127.5,4.5,26.45,555.0,371.96,273.05
2018,8,22,16,0,717.0,122.0,4.6,25.4,509.0,315.76,226.06
2018,8,22,16,15,694.0,115.0,4.6,24.55,460.0,258.78,177.7
2018,8,22,16,30,671.0,108.0,4.6,23.7,411.0,204.16,131.96
2018,8,22,16,45,637.5,100.0,4.6,22.85,359.5,150.05,90.14
2018,8,22,17,0,604.0,92.0,4.6,22.0,308.0,100.03,58.52
2018,8,22,17,15,556.0,83.0,4.55,20.95,257.0,58.83,45.71
2018,8,22,17,30,508.0,74.0,4.5,19.9,206.0,54.51,42.09
2018,8,22,17,45,438.5,63.0,4.4,18.85,158.5,48.05,36.36
2018,8,22,18,0,369.0,52.0,4.3,17.8,111.0,41.23,30.05
2018,8,22,18,15,266.0,37.5,4.2,17.15,72.0,29.2,18.68
2018,8,22,18,30,163.0,23.0,4.1,16.5,33.0,18.22,0.17
2018,8,22,18,45,81.5,11.5,3.95,15.85,16.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,12.3,4.0,3.81,0.0
2018,8,23,5,45,117.5,18.5,2.15,13.0,28.0,48.38,0.0
2018,8,23,6,0,210.0,33.0,2.4,13.7,52.0,121.42,80.55
2018,8,23,6,15,297.5,47.5,2.55,14.25,93.5,182.12,140.04
2018,8,23,6,30,385.0,62.0,2.7,14.8,135.0,253.13,202.54
2018,8,23,6,45,331.0,80.5,2.9,15.35,157.0,269.19,219.58
2018,8,23,7,0,277.0,99.0,3.1,15.9,179.0,269.37,221.66
2018,8,23,7,15,337.0,113.5,3.05,16.4,230.0,345.07,284.29
2018,8,23,7,30,397.0,128.0,3.0,16.9,281.0,416.67,341.78
2018,8,23,7,45,485.0,132.5,3.0,17.35,345.5,500.81,408.08
2018,8,23,8,0,573.0,137.0,3.0,17.8,410.0,596.46,480.91
2018,8,23,8,15,648.0,134.0,3.05,18.35,474.0,675.63,539.24
2018,8,23,8,30,723.0,131.0,3.1,18.9,538.0,758.09,596.88
2018,8,23,8,45,744.0,135.0,3.1,19.4,584.0,805.52,627.46
2018,8,23,9,0,765.0,139.0,3.1,19.9,630.0,851.66,656.82
2018,8,23,9,15,759.0,152.5,3.15,20.4,666.0,882.54,675.42
2018,8,23,9,30,753.0,166.0,3.2,20.9,702.0,910.01,691.66
2018,8,23,9,45,737.0,184.5,3.3,21.4,730.5,930.02,703.1
2018,8,23,10,0,721.0,203.0,3.4,21.9,759.0,946.03,711.91
2018,8,23,10,15,733.0,204.5,3.5,22.3,788.0,967.55,724.8
2018,8,23,10,30,745.0,206.0,3.6,22.7,817.0,986.16,735.73
2018,8,23,10,45,754.5,206.5,3.7,23.15,839.5,998.13,742.16
2018,8,23,11,0,764.0,207.0,3.8,23.6,862.0,1006.9,746.59
2018,8,23,11,15,768.0,209.0,3.9,23.85,876.5,1008.46,746.94
2018,8,23,11,30,772.0,211.0,4.0,24.1,891.0,1006.66,745.22
2018,8,23,11,45,773.5,211.5,4.1,24.4,897.0,997.47,738.58
2018,8,23,12,0,775.0,212.0,4.2,24.7,903.0,985.01,729.91
2018,8,23,12,15,767.0,216.0,4.25,24.75,899.5,963.94,715.97
2018,8,23,12,30,759.0,220.0,4.3,24.8,896.0,940.06,700.24
2018,8,23,12,45,746.0,225.5,4.4,24.9,884.0,910.56,680.79
2018,8,23,13,0,733.0,231.0,4.5,25.0,872.0,878.88,659.73
2018,8,23,13,15,729.0,227.5,4.6,24.9,855.0,844.13,636.72
2018,8,23,13,30,725.0,224.0,4.7,24.8,838.0,807.3,611.84
2018,8,23,13,45,719.0,220.0,4.75,24.7,814.5,766.55,583.43
2018,8,23,14,0,713.0,216.0,4.8,24.6,791.0,724.25,553.37
2018,8,23,14,15,704.0,211.0,4.85,24.3,760.5,677.62,519.95
2018,8,23,14,30,695.0,206.0,4.9,24.0,730.0,630.12,485.05
2018,8,23,14,45,682.5,200.5,4.95,23.7,693.5,579.49,446.89
2018,8,23,15,0,670.0,195.0,5.0,23.4,657.0,528.78,407.61
2018,8,23,15,15,652.0,188.5,5.0,23.4,615.0,474.78,364.22
2018,8,23,15,30,634.0,182.0,5.0,23.4,573.0,421.81,320.61
2018,8,23,15,45,613.0,173.0,5.05,22.45,527.0,366.84,275.69
2018,8,23,16,0,592.0,164.0,5.1,21.5,481.0,312.62,230.32
2018,8,23,16,15,565.0,153.5,5.05,20.85,432.5,258.72,184.68
2018,8,23,16,30,538.0,143.0,5.0,20.2,384.0,207.76,142.23
2018,8,23,16,45,502.0,132.0,5.0,19.5,335.0,158.49,104.23
2018,8,23,17,0,466.0,121.0,5.0,18.8,286.0,113.56,75.33
2018,8,23,17,15,417.0,107.0,4.9,18.05,236.5,76.78,61.99
2018,8,23,17,30,368.0,93.0,4.8,17.3,187.0,68.37,54.7
2018,8,23,17,45,306.0,75.0,4.7,16.6,141.0,56.32,43.92
2018,8,23,18,0,244.0,57.0,4.6,15.9,95.0,43.69,32.35
2018,8,23,18,15,167.5,38.5,4.5,15.45,60.0,30.03,19.28
2018,8,23,18,30,91.0,20.0,4.4,15.0,25.0,15.77,0.0
2018,8,23,18,45,45.5,10.0,4.25,14.55,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,5,15,7.5,1.5,1.85,10.9,1.5,0.0,0.0
2018,8,24,5,30,15.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,68.0,16.5,2.4,12.1,21.5,33.49,0.0
2018,8,24,6,0,121.0,30.0,2.7,12.7,40.0,82.17,52.41
2018,8,24,6,15,174.5,47.5,2.8,13.25,73.5,128.86,98.71
2018,8,24,6,30,228.0,65.0,2.9,13.8,107.0,181.11,145.21
2018,8,24,6,45,136.0,78.5,3.0,14.35,106.0,162.89,132.47
2018,8,24,7,0,44.0,92.0,3.1,14.9,105.0,119.01,95.85
2018,8,24,7,15,26.0,109.0,3.0,15.4,117.0,127.88,103.02
2018,8,24,7,30,8.0,126.0,2.9,15.9,129.0,128.16,102.49
2018,8,24,7,45,18.0,151.0,2.85,16.45,159.0,160.57,128.98
2018,8,24,8,0,28.0,176.0,2.8,17.0,189.0,203.08,163.12
2018,8,24,8,15,49.5,204.5,2.75,17.6,231.0,251.19,201.34
2018,8,24,8,30,71.0,233.0,2.7,18.2,273.0,300.75,239.87
2018,8,24,8,45,127.0,260.0,2.65,18.85,338.5,391.54,310.31
2018,8,24,9,0,183.0,287.0,2.6,19.5,404.0,473.5,371.82
2018,8,24,9,15,303.5,280.0,2.6,20.05,489.0,591.49,460.37
2018,8,24,9,30,424.0,273.0,2.6,20.6,574.0,715.09,549.32
2018,8,24,9,45,543.0,249.5,2.6,21.2,654.5,810.61,616.01
2018,8,24,10,0,662.0,226.0,2.6,21.8,735.0,913.02,685.06
2018,8,24,10,15,683.0,226.0,2.7,22.3,768.5,941.04,701.36
2018,8,24,10,30,704.0,226.0,2.8,22.8,802.0,966.49,716.58
2018,8,24,10,45,715.0,226.5,2.9,23.35,824.5,979.66,723.56
2018,8,24,11,0,726.0,227.0,3.0,23.9,847.0,989.74,728.69
2018,8,24,11,15,733.0,227.0,3.1,24.3,862.0,992.1,729.3
2018,8,24,11,30,740.0,227.0,3.2,24.7,877.0,991.21,727.93
2018,8,24,11,45,745.0,226.0,3.3,25.1,884.5,984.04,722.56
2018,8,24,12,0,750.0,225.0,3.4,25.5,892.0,973.62,715.2
2018,8,24,12,15,740.0,230.5,3.5,25.7,888.0,952.4,701.33
2018,8,24,12,30,730.0,236.0,3.6,25.9,884.0,928.51,685.76
2018,8,24,12,45,715.0,242.5,3.7,26.05,871.5,898.64,666.1
2018,8,24,13,0,700.0,249.0,3.8,26.2,859.0,866.8,644.39
2018,8,24,13,15,697.0,245.0,3.9,26.2,842.5,833.25,622.07
2018,8,24,13,30,694.0,241.0,4.0,26.2,826.0,797.66,597.99
2018,8,24,13,45,689.0,236.0,4.1,26.2,803.0,757.73,570.46
2018,8,24,14,0,684.0,231.0,4.2,26.2,780.0,716.26,541.31
2018,8,24,14,15,675.0,225.0,4.25,26.0,749.5,669.82,508.25
2018,8,24,14,30,666.0,219.0,4.3,25.8,719.0,622.61,473.85
2018,8,24,14,45,653.5,212.5,4.35,25.6,682.5,572.38,436.36
2018,8,24,15,0,641.0,206.0,4.4,25.4,646.0,522.17,397.88
2018,8,24,15,15,622.5,198.5,4.4,25.4,604.0,468.53,355.48
2018,8,24,15,30,604.0,191.0,4.4,25.4,562.0,414.88,312.11
2018,8,24,15,45,582.0,182.0,4.45,24.55,516.5,361.05,268.72
2018,8,24,16,0,560.0,173.0,4.5,23.7,471.0,309.18,225.88
2018,8,24,16,15,532.0,162.0,4.5,22.95,422.5,256.42,182.08
2018,8,24,16,30,504.0,151.0,4.5,22.2,374.0,206.76,141.52
2018,8,24,16,45,467.0,137.5,4.45,21.45,324.0,157.38,104.08
2018,8,24,17,0,430.0,124.0,4.4,20.7,274.0,112.57,75.51
2018,8,24,17,15,382.0,108.5,4.3,19.8,225.5,78.04,62.63
2018,8,24,17,30,334.0,93.0,4.2,18.9,177.0,68.49,54.43
2018,8,24,17,45,273.5,74.5,4.1,17.95,132.5,56.04,43.38
2018,8,24,18,0,213.0,56.0,4.0,17.0,88.0,42.98,31.52
2018,8,24,18,15,144.0,36.5,3.9,16.4,54.5,29.79,18.71
2018,8,24,18,30,75.0,17.0,3.8,15.8,21.0,14.3,0.0
2018,8,24,18,45,37.5,8.5,3.7,15.2,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.3,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.0,1.85,11.7,23.0,38.6,0.0
2018,8,25,6,0,162.0,29.0,2.0,12.4,43.0,100.27,63.19
2018,8,25,6,15,242.0,46.5,2.15,13.0,83.0,160.39,123.24
2018,8,25,6,30,322.0,64.0,2.3,13.6,123.0,228.54,183.28
2018,8,25,6,45,359.5,78.5,2.45,14.25,164.0,280.99,229.74
2018,8,25,7,0,397.0,93.0,2.6,14.9,205.0,336.99,277.67
2018,8,25,7,15,427.0,107.5,2.55,15.55,250.5,391.72,322.62
2018,8,25,7,30,457.0,122.0,2.5,16.2,296.0,448.49,367.48
2018,8,25,7,45,475.5,136.5,2.45,16.9,340.0,499.03,405.68
2018,8,25,8,0,494.0,151.0,2.4,17.6,384.0,549.88,442.79
2018,8,25,8,15,581.0,149.5,2.35,18.35,452.5,640.48,509.36
2018,8,25,8,30,668.0,148.0,2.3,19.1,521.0,732.27,573.81
2018,8,25,8,45,694.0,152.0,2.25,19.9,568.0,782.15,604.74
2018,8,25,9,0,720.0,156.0,2.2,20.7,615.0,831.15,634.57
2018,8,25,9,15,715.5,170.5,2.15,21.4,651.5,862.95,652.19
2018,8,25,9,30,711.0,185.0,2.1,22.1,688.0,891.55,667.53
2018,8,25,9,45,696.0,204.0,2.1,22.85,716.5,911.72,677.44
2018,8,25,10,0,681.0,223.0,2.1,23.6,745.0,928.09,684.89
2018,8,25,10,15,692.0,226.5,2.1,24.25,774.0,950.16,696.38
2018,8,25,10,30,703.0,230.0,2.1,24.9,803.0,969.39,705.93
2018,8,25,10,45,710.5,232.5,2.1,25.55,825.0,981.11,710.68
2018,8,25,11,0,718.0,235.0,2.1,26.2,847.0,989.7,713.57
2018,8,25,11,15,723.5,236.5,2.15,26.8,862.0,992.05,713.33
2018,8,25,11,30,729.0,238.0,2.2,27.4,877.0,991.17,711.21
2018,8,25,11,45,733.0,238.0,2.25,27.95,884.5,984.01,705.39
2018,8,25,12,0,737.0,238.0,2.3,28.5,892.0,973.66,697.71
2018,8,25,12,15,749.5,230.0,2.45,28.9,894.0,960.1,689.47
2018,8,25,12,30,762.0,222.0,2.6,29.3,896.0,943.15,679.05
2018,8,25,12,45,776.5,211.0,2.7,29.7,891.5,921.6,665.21
2018,8,25,13,0,791.0,200.0,2.8,30.1,887.0,896.58,649.13
2018,8,25,13,15,789.0,196.5,3.0,30.25,870.5,861.76,627.82
2018,8,25,13,30,787.0,193.0,3.2,30.4,854.0,824.52,604.59
2018,8,25,13,45,783.5,188.0,3.35,30.5,830.5,782.44,576.66
2018,8,25,14,0,780.0,183.0,3.5,30.6,807.0,738.42,546.68
2018,8,25,14,15,773.0,178.5,3.65,30.4,776.5,690.78,513.98
2018,8,25,14,30,766.0,174.0,3.8,30.2,746.0,641.87,479.4
2018,8,25,14,45,756.0,168.0,3.95,29.95,709.0,588.83,440.87
2018,8,25,15,0,746.0,162.0,4.1,29.7,672.0,535.31,400.72
2018,8,25,15,15,728.0,157.5,4.1,29.7,629.0,479.17,356.74
2018,8,25,15,30,710.0,153.0,4.1,29.7,586.0,423.86,312.23
2018,8,25,15,45,690.0,145.5,4.3,28.6,539.0,366.32,266.37
2018,8,25,16,0,670.0,138.0,4.5,27.5,492.0,310.41,220.5
2018,8,25,16,15,643.5,130.0,4.6,26.55,442.5,254.45,174.05
2018,8,25,16,30,617.0,122.0,4.7,25.6,393.0,201.4,130.75
2018,8,25,16,45,579.5,112.5,4.75,24.65,341.5,148.98,91.58
2018,8,25,17,0,542.0,103.0,4.8,23.7,290.0,101.28,62.97
2018,8,25,17,15,490.0,92.0,4.7,22.45,239.5,66.16,51.74
2018,8,25,17,30,438.0,81.0,4.6,21.2,189.0,59.67,46.27
2018,8,25,17,45,367.0,66.5,4.55,20.0,142.0,50.07,37.81
2018,8,25,18,0,296.0,52.0,4.5,18.8,95.0,40.01,28.65
2018,8,25,18,15,199.5,35.0,4.35,17.95,59.0,27.41,16.29
2018,8,25,18,30,103.0,18.0,4.2,17.1,23.0,14.26,0.0
2018,8,25,18,45,51.5,9.0,4.1,16.25,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,8,26,5,30,20.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,8,26,5,45,130.0,16.5,2.9,12.1,26.0,49.59,0.0
2018,8,26,6,0,240.0,30.0,3.2,12.7,49.0,125.24,76.9
2018,8,26,6,15,338.0,42.5,3.3,13.3,91.5,192.34,147.54
2018,8,26,6,30,436.0,55.0,3.4,13.9,134.0,268.81,215.51
2018,8,26,6,45,278.5,76.0,3.45,14.5,132.5,238.63,195.21
2018,8,26,7,0,121.0,97.0,3.5,15.1,131.0,174.74,143.08
2018,8,26,7,15,92.5,119.5,3.45,15.7,148.5,188.63,154.51
2018,8,26,7,30,64.0,142.0,3.4,16.3,166.0,190.06,154.77
2018,8,26,7,45,199.5,153.5,3.3,16.95,244.0,317.26,260.3
2018,8,26,8,0,335.0,165.0,3.2,17.6,322.0,437.28,356.4
2018,8,26,8,15,443.0,164.5,3.15,18.3,396.0,545.9,439.73
2018,8,26,8,30,551.0,164.0,3.1,19.0,470.0,649.43,516.52
2018,8,26,8,45,667.5,145.0,3.0,19.75,547.0,751.79,588.68
2018,8,26,9,0,784.0,126.0,2.9,20.5,624.0,848.6,652.68
2018,8,26,9,15,818.5,122.5,2.95,21.15,672.0,897.44,682.76
2018,8,26,9,30,853.0,119.0,3.0,21.8,720.0,944.81,711.75
2018,8,26,9,45,863.0,122.0,3.0,22.45,756.0,974.44,728.03
2018,8,26,10,0,873.0,125.0,3.0,23.1,792.0,1000.99,742.28
2018,8,26,10,15,884.5,124.5,3.1,23.75,822.5,1013.05,747.8
2018,8,26,10,30,896.0,124.0,3.2,24.4,853.0,1030.56,757.11
2018,8,26,10,45,906.0,123.0,3.3,25.0,876.5,1042.6,763.0
2018,8,26,11,0,916.0,122.0,3.4,25.6,900.0,1051.05,766.68
2018,8,26,11,15,921.5,121.0,3.5,26.0,915.0,1051.32,765.81
2018,8,26,11,30,927.0,120.0,3.6,26.4,930.0,1047.86,762.7
2018,8,26,11,45,931.5,118.5,3.7,26.75,937.5,1039.14,756.46
2018,8,26,12,0,936.0,117.0,3.8,27.1,945.0,1026.68,747.93
2018,8,26,12,15,932.0,119.0,3.9,27.35,942.0,1006.05,734.45
2018,8,26,12,30,928.0,121.0,4.0,27.6,939.0,982.04,718.82
2018,8,26,12,45,921.5,122.5,4.1,27.8,927.5,952.05,699.36
2018,8,26,13,0,915.0,124.0,4.2,28.0,916.0,919.11,677.88
2018,8,26,13,15,912.0,122.5,4.3,28.0,899.0,883.42,654.96
2018,8,26,13,30,909.0,121.0,4.4,28.0,882.0,844.96,629.95
2018,8,26,13,45,904.0,118.5,4.55,27.95,857.0,801.43,601.49
2018,8,26,14,0,899.0,116.0,4.7,27.9,832.0,755.65,571.41
2018,8,26,14,15,891.0,114.0,4.75,27.6,800.0,706.29,536.69
2018,8,26,14,30,883.0,112.0,4.8,27.3,768.0,655.36,499.42
2018,8,26,14,45,872.5,108.5,4.9,27.0,729.5,600.3,458.14
2018,8,26,15,0,862.0,105.0,5.0,26.7,691.0,542.87,413.74
2018,8,26,15,15,847.0,102.5,5.0,26.7,647.5,484.63,366.56
2018,8,26,15,30,832.0,100.0,5.0,26.7,604.0,426.62,318.21
2018,8,26,15,45,811.5,96.5,5.1,25.5,555.5,366.3,268.33
2018,8,26,16,0,791.0,93.0,5.2,24.3,507.0,307.41,218.15
2018,8,26,16,15,763.5,88.5,5.15,23.4,455.5,247.75,166.79
2018,8,26,16,30,736.0,84.0,5.1,22.5,404.0,190.9,119.01
2018,8,26,16,45,698.0,79.0,5.05,21.65,351.5,131.43,73.7
2018,8,26,17,0,660.0,74.0,5.0,20.8,299.0,80.26,44.04
2018,8,26,17,15,607.0,67.5,4.9,19.85,247.0,47.17,35.75
2018,8,26,17,30,554.0,61.0,4.8,18.9,195.0,44.4,33.36
2018,8,26,17,45,474.5,52.0,4.7,17.95,147.0,39.25,28.67
2018,8,26,18,0,395.0,43.0,4.6,17.0,99.0,33.86,23.51
2018,8,26,18,15,271.0,30.5,4.55,16.45,61.5,24.73,13.84
2018,8,26,18,30,147.0,18.0,4.5,15.9,24.0,17.16,0.0
2018,8,26,18,45,73.5,9.0,4.45,15.3,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.7,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,8,27,5,45,129.0,15.5,3.2,13.65,25.0,48.33,0.0
2018,8,27,6,0,242.0,29.0,3.5,14.1,48.0,124.17,72.79
2018,8,27,6,15,340.0,40.0,3.55,14.7,88.5,190.61,145.06
2018,8,27,6,30,438.0,51.0,3.6,15.3,129.0,265.46,211.61
2018,8,27,6,45,311.0,68.0,3.7,15.85,132.5,244.88,199.52
2018,8,27,7,0,184.0,85.0,3.8,16.4,136.0,202.5,166.05
2018,8,27,7,15,169.0,102.5,3.7,16.95,157.0,222.57,183.02
2018,8,27,7,30,154.0,120.0,3.6,17.5,178.0,230.98,189.56
2018,8,27,7,45,189.5,145.5,3.55,18.05,227.0,301.08,246.24
2018,8,27,8,0,225.0,171.0,3.5,18.6,276.0,363.96,295.68
2018,8,27,8,15,315.5,179.5,3.5,19.15,344.5,451.65,364.72
2018,8,27,8,30,406.0,188.0,3.5,19.7,413.0,559.05,446.29
2018,8,27,8,45,569.5,159.5,3.45,20.25,504.0,684.81,540.8
2018,8,27,9,0,733.0,131.0,3.4,20.8,595.0,813.73,630.81
2018,8,27,9,15,751.0,136.0,3.4,21.3,638.0,855.66,656.6
2018,8,27,9,30,769.0,141.0,3.4,21.8,681.0,890.83,677.98
2018,8,27,9,45,754.5,157.5,3.45,22.3,709.5,915.61,692.37
2018,8,27,10,0,740.0,174.0,3.5,22.8,738.0,931.64,700.85
2018,8,27,10,15,753.0,174.5,3.55,23.2,767.0,953.06,713.38
2018,8,27,10,30,766.0,175.0,3.6,23.6,796.0,971.57,723.92
2018,8,27,10,45,777.0,174.0,3.7,24.05,818.0,977.47,726.3
2018,8,27,11,0,788.0,173.0,3.8,24.5,840.0,986.31,730.84
2018,8,27,11,15,795.0,172.5,3.85,24.8,855.0,988.34,731.05
2018,8,27,11,30,802.0,172.0,3.9,25.1,870.0,986.97,729.17
2018,8,27,11,45,808.0,170.5,4.0,25.45,878.0,980.15,723.98
2018,8,27,12,0,814.0,169.0,4.1,25.8,886.0,969.91,716.66
2018,8,27,12,15,816.5,166.5,4.15,25.95,885.0,951.95,704.56
2018,8,27,12,30,819.0,164.0,4.2,26.1,884.0,930.78,690.41
2018,8,27,12,45,821.0,161.0,4.3,26.3,876.0,905.52,673.65
2018,8,27,13,0,823.0,158.0,4.4,26.5,868.0,877.24,654.83
2018,8,27,13,15,818.5,156.5,4.45,26.45,851.0,842.13,631.67
2018,8,27,13,30,814.0,155.0,4.5,26.4,834.0,804.65,606.7
2018,8,27,13,45,807.5,152.5,4.6,26.3,809.5,762.5,578.8
2018,8,27,14,0,801.0,150.0,4.7,26.2,785.0,718.54,547.97
2018,8,27,14,15,792.0,147.0,4.75,25.95,754.0,670.82,513.53
2018,8,27,14,30,783.0,144.0,4.8,25.7,723.0,621.95,477.33
2018,8,27,14,45,771.5,140.0,4.8,25.45,686.0,569.8,437.55
2018,8,27,15,0,760.0,136.0,4.8,25.2,649.0,517.24,396.32
2018,8,27,15,15,743.0,132.0,4.8,25.2,607.0,459.52,349.7
2018,8,27,15,30,726.0,128.0,4.8,25.2,565.0,404.43,303.85
2018,8,27,15,45,705.5,122.0,4.8,24.25,518.5,347.31,256.42
2018,8,27,16,0,685.0,116.0,4.8,23.3,472.0,291.82,209.18
2018,8,27,16,15,659.0,109.0,4.75,22.6,423.5,236.12,161.47
2018,8,27,16,30,633.0,102.0,4.7,21.9,375.0,183.19,117.27
2018,8,27,16,45,596.5,94.5,4.65,21.2,325.0,131.77,78.54
2018,8,27,17,0,560.0,87.0,4.6,20.5,275.0,84.84,51.31
2018,8,27,17,15,507.5,78.0,4.5,19.65,226.0,55.99,43.48
2018,8,27,17,30,455.0,69.0,4.4,18.8,177.0,51.53,39.59
2018,8,27,17,45,381.5,57.0,4.3,17.95,132.0,42.94,31.85
2018,8,27,18,0,308.0,45.0,4.2,17.1,87.0,34.65,24.1
2018,8,27,18,15,204.5,30.5,4.1,16.6,53.5,23.92,12.65
2018,8,27,18,30,101.0,16.0,4.0,16.1,20.0,15.25,0.0
2018,8,27,18,45,50.5,8.0,3.9,15.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,8,28,5,45,97.5,15.5,2.45,13.25,22.5,40.1,0.0
2018,8,28,6,0,185.0,29.0,2.8,13.9,43.0,106.29,58.98
2018,8,28,6,15,278.5,43.0,2.9,14.4,82.5,170.35,129.32
2018,8,28,6,30,372.0,57.0,3.0,14.9,122.0,241.99,192.86
2018,8,28,6,45,250.0,53.0,3.05,15.4,103.0,196.36,159.8
2018,8,28,7,0,128.0,49.0,3.1,15.9,84.0,128.12,104.19
2018,8,28,7,15,64.0,50.0,3.1,16.35,67.5,91.06,72.75
2018,8,28,7,30,0.0,51.0,3.1,16.8,51.0,47.39,34.53
2018,8,28,7,45,0.0,69.0,3.1,17.25,69.0,64.2,48.48
2018,8,28,8,0,0.0,87.0,3.1,17.7,87.0,81.26,62.4
2018,8,28,8,15,0.5,109.5,3.15,18.3,110.0,103.68,80.5
2018,8,28,8,30,1.0,132.0,3.2,18.9,133.0,126.25,98.43
2018,8,28,8,45,1.0,143.5,3.25,19.55,144.5,137.39,106.84
2018,8,28,9,0,1.0,155.0,3.3,20.2,156.0,148.53,115.17
2018,8,28,9,15,5.0,180.5,3.35,20.75,184.0,177.38,137.69
2018,8,28,9,30,9.0,206.0,3.4,21.3,212.0,206.46,160.05
2018,8,28,9,45,16.5,243.5,3.45,21.8,255.5,251.26,194.46
2018,8,28,10,0,24.0,281.0,3.5,22.3,299.0,296.37,228.5
2018,8,28,10,15,41.0,313.5,3.6,22.7,346.0,359.82,276.35
2018,8,28,10,30,58.0,346.0,3.7,23.1,393.0,410.42,313.76
2018,8,28,10,45,61.5,362.5,3.8,23.5,413.5,430.02,327.4
2018,8,28,11,0,65.0,379.0,3.9,23.9,434.0,449.19,340.76
2018,8,28,11,15,233.0,339.5,4.0,24.15,541.0,596.44,453.46
2018,8,28,11,30,401.0,300.0,4.1,24.4,648.0,727.52,550.49
2018,8,28,11,45,654.0,204.5,4.15,24.65,777.0,870.3,654.46
2018,8,28,12,0,907.0,109.0,4.2,24.9,906.0,988.38,733.07
2018,8,28,12,15,905.5,110.5,4.3,25.0,904.5,970.08,720.18
2018,8,28,12,30,904.0,112.0,4.4,25.1,903.0,948.39,706.06
2018,8,28,12,45,900.5,112.0,4.45,25.2,893.0,920.15,687.25
2018,8,28,13,0,897.0,112.0,4.5,25.3,883.0,888.89,666.34
2018,8,28,13,15,895.0,110.5,4.55,25.3,867.0,854.55,643.69
2018,8,28,13,30,893.0,109.0,4.6,25.3,851.0,817.43,618.96
2018,8,28,13,45,889.5,107.0,4.65,25.25,827.5,776.07,591.15
2018,8,28,14,0,886.0,105.0,4.7,25.2,804.0,732.37,561.39
2018,8,28,14,15,880.0,102.5,4.7,25.05,773.5,684.4,526.6
2018,8,28,14,30,874.0,100.0,4.7,24.9,743.0,634.71,489.14
2018,8,28,14,45,865.5,97.0,4.7,24.7,706.5,581.66,448.23
2018,8,28,15,0,857.0,94.0,4.7,24.5,670.0,527.6,405.31
2018,8,28,15,15,842.5,91.5,4.7,24.5,627.0,470.48,358.44
2018,8,28,15,30,828.0,89.0,4.7,24.5,584.0,410.61,308.16
2018,8,28,15,45,812.0,85.5,4.7,23.65,538.0,352.12,258.54
2018,8,28,16,0,796.0,82.0,4.7,22.8,492.0,294.53,208.39
2018,8,28,16,15,774.5,77.5,4.65,22.15,443.0,235.99,157.24
2018,8,28,16,30,753.0,73.0,4.6,21.5,394.0,179.54,109.34
2018,8,28,16,45,720.5,68.5,4.55,20.9,343.0,124.31,67.71
2018,8,28,17,0,688.0,64.0,4.5,20.3,292.0,72.97,39.44
2018,8,28,17,15,638.5,58.0,4.4,19.55,240.5,40.11,29.61
2018,8,28,17,30,589.0,52.0,4.3,18.8,189.0,37.36,27.18
2018,8,28,17,45,510.0,44.5,4.15,18.0,141.5,33.16,23.3
2018,8,28,18,0,431.0,37.0,4.0,17.2,94.0,28.81,19.01
2018,8,28,18,15,296.0,27.0,3.85,16.7,58.0,21.86,10.39
2018,8,28,18,30,161.0,17.0,3.7,16.2,22.0,16.2,0.0
2018,8,28,18,45,80.5,8.5,3.55,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.45,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,8,29,5,45,150.0,14.5,1.65,13.75,24.0,52.73,0.0
2018,8,29,6,0,280.0,26.0,1.8,14.4,46.0,132.04,68.86
2018,8,29,6,15,386.0,35.0,1.95,15.05,87.5,202.61,152.51
2018,8,29,6,30,492.0,44.0,2.1,15.7,129.0,280.89,221.99
2018,8,29,6,45,557.0,50.5,2.2,16.4,178.0,347.5,280.53
2018,8,29,7,0,622.0,57.0,2.3,17.1,227.0,420.15,341.87
2018,8,29,7,15,656.0,64.0,2.25,17.65,276.5,480.65,391.09
2018,8,29,7,30,690.0,71.0,2.2,18.2,326.0,540.48,437.71
2018,8,29,7,45,711.5,77.5,2.2,18.75,374.5,595.17,478.59
2018,8,29,8,0,733.0,84.0,2.2,19.3,423.0,649.76,516.75
2018,8,29,8,15,728.0,96.0,2.2,19.85,464.0,692.93,545.18
2018,8,29,8,30,723.0,108.0,2.2,20.4,505.0,730.59,569.1
2018,8,29,8,45,745.5,112.0,2.25,21.0,551.5,775.4,597.89
2018,8,29,9,0,768.0,116.0,2.3,21.6,598.0,822.67,627.81
2018,8,29,9,15,822.0,105.0,2.35,22.2,651.5,879.67,663.81
2018,8,29,9,30,876.0,94.0,2.4,22.8,705.0,928.55,693.58
2018,8,29,9,45,888.0,95.0,2.5,23.4,741.0,958.07,710.64
2018,8,29,10,0,900.0,96.0,2.6,24.0,777.0,984.59,725.82
2018,8,29,10,15,908.5,97.0,2.7,24.5,806.5,1004.47,736.96
2018,8,29,10,30,917.0,98.0,2.8,25.0,836.0,1020.89,745.95
2018,8,29,10,45,923.0,98.5,2.95,25.45,858.5,1030.69,751.34
2018,8,29,11,0,929.0,99.0,3.1,25.9,881.0,1036.77,754.48
2018,8,29,11,15,933.5,99.0,3.25,26.25,895.5,1037.05,754.27
2018,8,29,11,30,938.0,99.0,3.4,26.6,910.0,1033.53,751.73
2018,8,29,11,45,941.0,99.0,3.55,26.9,917.5,1024.74,746.02
2018,8,29,12,0,944.0,99.0,3.7,27.2,925.0,1012.17,737.94
2018,8,29,12,15,941.5,100.5,3.8,27.3,923.0,992.26,725.35
2018,8,29,12,30,939.0,102.0,3.9,27.4,921.0,968.87,710.53
2018,8,29,12,45,934.5,103.5,4.05,27.55,911.0,940.35,692.42
2018,8,29,13,0,930.0,105.0,4.2,27.7,901.0,908.73,672.13
2018,8,29,13,15,927.5,104.0,4.35,27.65,884.5,873.33,649.64
2018,8,29,13,30,925.0,103.0,4.5,27.6,868.0,835.07,624.96
2018,8,29,13,45,921.5,101.0,4.6,27.5,844.0,792.39,596.99
2018,8,29,14,0,918.0,99.0,4.7,27.4,820.0,747.28,567.06
2018,8,29,14,15,911.0,96.5,4.8,27.1,788.0,697.16,532.06
2018,8,29,14,30,904.0,94.0,4.9,26.8,756.0,645.34,493.97
2018,8,29,14,45,894.5,92.5,5.0,26.5,719.0,591.59,453.15
2018,8,29,15,0,885.0,91.0,5.1,26.2,682.0,536.84,410.17
2018,8,29,15,15,870.5,89.0,5.1,26.2,638.5,478.63,362.48
2018,8,29,15,30,856.0,87.0,5.1,26.2,595.0,420.48,313.48
2018,8,29,15,45,837.5,83.5,5.15,25.15,547.0,356.61,260.08
2018,8,29,16,0,819.0,80.0,5.2,24.1,499.0,296.81,208.46
2018,8,29,16,15,793.0,76.5,5.15,23.35,448.0,236.8,156.38
2018,8,29,16,30,767.0,73.0,5.1,22.6,397.0,179.39,108.17
2018,8,29,16,45,730.0,68.5,5.05,21.9,344.0,122.91,66.28
2018,8,29,17,0,693.0,64.0,5.0,21.2,291.0,70.9,38.62
2018,8,29,17,15,637.5,59.0,4.85,20.45,239.0,41.1,30.35
2018,8,29,17,30,582.0,54.0,4.7,19.7,187.0,39.24,28.69
2018,8,29,17,45,481.5,46.0,4.55,19.0,137.0,34.67,24.45
2018,8,29,18,0,381.0,38.0,4.4,18.3,87.0,29.94,19.77
2018,8,29,18,15,244.5,26.0,4.15,17.8,52.0,21.1,8.86
2018,8,29,18,30,108.0,14.0,3.9,17.3,17.0,13.34,0.0
2018,8,29,18,45,54.0,7.0,3.6,16.85,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
