Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,93.0,9.5,1.85,12.4,13.5,9.05,0.0
2018,9,9,6,0,186.0,19.0,2.0,12.8,27.0,76.0,0.0
2018,9,9,6,15,327.0,30.0,2.1,13.5,67.5,175.18,122.62
2018,9,9,6,30,468.0,41.0,2.2,14.2,108.0,266.43,208.84
2018,9,9,6,45,546.5,48.5,2.3,14.85,158.0,339.13,273.72
2018,9,9,7,0,625.0,56.0,2.4,15.5,208.0,419.27,342.38
2018,9,9,7,15,676.0,60.5,2.35,16.2,260.5,483.43,395.56
2018,9,9,7,30,727.0,65.0,2.3,16.9,313.0,554.47,451.51
2018,9,9,7,45,761.5,69.5,2.2,17.6,366.0,617.08,498.23
2018,9,9,8,0,796.0,74.0,2.1,18.3,419.0,680.55,541.77
2018,9,9,8,15,820.5,77.5,2.05,19.25,469.5,735.6,577.26
2018,9,9,8,30,845.0,81.0,2.0,20.2,520.0,789.88,611.04
2018,9,9,8,45,862.5,83.0,2.0,21.1,566.0,828.55,633.52
2018,9,9,9,0,880.0,85.0,2.0,22.0,612.0,871.82,658.78
2018,9,9,9,15,892.0,88.0,2.0,23.0,653.0,909.17,679.22
2018,9,9,9,30,904.0,91.0,2.0,24.0,694.0,943.77,697.51
2018,9,9,9,45,911.5,94.0,2.0,24.95,729.0,971.15,710.97
2018,9,9,10,0,919.0,97.0,2.0,25.9,764.0,995.17,722.2
2018,9,9,10,15,903.0,108.0,2.05,26.85,784.5,1001.98,723.05
2018,9,9,10,30,887.0,119.0,2.1,27.8,805.0,1004.49,721.46
2018,9,9,10,45,877.5,127.0,2.1,28.75,821.0,1005.98,718.84
2018,9,9,11,0,868.0,135.0,2.1,29.7,837.0,1012.55,719.55
2018,9,9,11,15,898.0,123.0,2.15,30.45,859.5,1014.91,718.85
2018,9,9,11,30,928.0,111.0,2.2,31.2,882.0,1022.25,721.41
2018,9,9,11,45,939.0,106.5,2.25,32.0,891.0,1015.24,714.95
2018,9,9,12,0,950.0,102.0,2.3,32.8,900.0,1004.27,706.31
2018,9,9,12,15,946.0,104.0,2.5,33.0,896.5,982.36,694.15
2018,9,9,12,30,942.0,106.0,2.7,33.2,893.0,957.0,679.67
2018,9,9,12,45,934.0,109.0,2.85,33.45,881.0,925.88,660.78
2018,9,9,13,0,926.0,112.0,3.0,33.7,869.0,891.82,639.82
2018,9,9,13,15,921.0,111.5,3.2,33.65,850.0,853.95,617.18
2018,9,9,13,30,916.0,111.0,3.4,33.6,831.0,813.41,592.36
2018,9,9,13,45,908.0,110.0,3.6,33.6,804.0,767.74,563.49
2018,9,9,14,0,900.0,109.0,3.8,33.6,777.0,720.07,531.79
2018,9,9,14,15,890.0,107.0,3.9,33.3,743.5,668.4,495.62
2018,9,9,14,30,880.0,105.0,4.0,33.0,710.0,615.4,457.34
2018,9,9,14,45,866.0,103.5,4.1,32.7,670.5,558.85,415.23
2018,9,9,15,0,852.0,102.0,4.2,32.4,631.0,502.1,371.51
2018,9,9,15,15,834.5,98.5,4.2,32.4,586.0,441.94,323.32
2018,9,9,15,30,817.0,95.0,4.2,32.4,541.0,382.4,274.26
2018,9,9,15,45,792.0,91.5,4.4,31.2,491.5,321.51,224.5
2018,9,9,16,0,767.0,88.0,4.6,30.0,442.0,262.7,175.45
2018,9,9,16,15,733.0,83.5,4.65,29.05,390.0,200.23,124.2
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,144.58,81.44
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,90.83,48.24
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,48.55,35.92
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,43.2,31.38
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,37.57,26.34
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,30.16,19.45
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,22.37,8.32
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,14.3,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,66.55,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,161.47,111.1
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,247.18,193.73
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,318.9,257.68
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,398.15,325.52
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,465.51,380.9
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,536.5,436.34
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,595.03,479.47
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,657.97,522.38
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,713.28,558.0
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,767.98,591.97
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,815.27,619.14
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,860.78,644.19
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,900.22,665.83
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,929.47,680.51
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,959.17,696.04
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,985.91,709.55
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,1004.49,718.16
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,1019.48,724.66
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,1028.34,728.37
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,1033.4,729.86
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,1031.51,727.32
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,1025.78,722.56
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,1014.84,714.22
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,1000.13,703.7
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,977.83,689.57
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,952.14,673.34
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,921.04,653.79
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,887.02,632.27
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,848.01,608.12
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,806.45,582.03
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,760.96,553.38
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,713.47,521.73
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,662.3,486.4
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,609.78,448.91
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,552.85,406.89
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,495.7,363.23
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,435.96,315.88
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,376.94,267.75
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,316.21,218.53
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,257.66,170.1
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,195.53,119.87
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,140.36,78.22
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,87.67,46.36
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,48.01,35.18
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,43.48,31.4
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,38.78,27.2
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,30.94,19.9
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,21.43,5.82
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,69.89,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,166.27,112.37
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,253.83,199.1
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,325.31,263.71
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,404.11,332.04
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,470.17,386.93
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,539.41,441.65
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,595.98,484.22
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,656.5,526.7
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,709.75,561.91
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,762.11,595.37
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,806.37,622.61
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,848.6,647.87
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,885.72,669.81
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,920.17,689.7
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,946.37,704.18
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,969.34,716.52
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,987.89,726.4
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,1002.93,734.06
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,1002.04,731.6
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,1006.32,732.77
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,1005.88,731.24
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,1001.78,727.48
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,991.53,720.22
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,977.69,710.72
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,962.49,700.52
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,943.28,687.75
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,920.1,672.67
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,892.65,654.73
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,853.9,630.25
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,812.29,603.58
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,766.72,573.88
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,718.88,541.94
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,667.24,505.26
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,613.98,466.04
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,557.3,422.82
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,499.82,377.34
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,439.47,327.25
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,379.37,275.97
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,317.7,224.14
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,253.86,169.58
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,192.96,117.89
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,134.98,72.61
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,79.44,39.08
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,39.71,28.97
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,36.36,26.01
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,32.97,22.79
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,25.12,15.3
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,19.98,2.59
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,12.58,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,21.16,9.55
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,27.86,17.49
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,70.59,54.18
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,123.15,99.6
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,230.74,191.25
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,340.91,282.94
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,417.83,344.38
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,487.14,398.25
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,474.39,384.94
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,467.9,376.24
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,533.92,425.68
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,616.04,485.04
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,712.65,556.12
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,820.21,630.93
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,835.58,637.92
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,847.53,643.22
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,753.2,571.54
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,645.07,488.72
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,689.73,521.39
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,733.17,551.99
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,746.24,561.08
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,768.25,576.36
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,781.53,586.77
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,791.65,595.03
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,700.36,529.08
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,602.77,457.83
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,621.5,471.99
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,637.41,483.56
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,672.89,512.69
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,692.27,529.79
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,616.98,473.67
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,546.85,420.9
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,433.35,334.68
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,335.79,259.23
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,307.18,238.12
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,277.58,215.54
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,276.37,213.86
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,270.18,207.43
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,228.36,174.8
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,189.83,144.61
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,156.39,117.55
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,124.52,92.36
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,94.13,69.53
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,63.65,50.5
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,52.96,40.93
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,37.83,27.26
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,26.19,16.2
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,14.3,0.0
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,7.63,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,32.82,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,111.6,70.19
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,181.89,141.78
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,264.25,214.39
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,357.15,294.64
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,443.23,367.29
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,534.88,441.95
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,595.56,489.27
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,657.14,533.95
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,711.36,571.43
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,764.91,607.4
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,804.0,631.99
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,847.8,659.53
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,883.73,681.11
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,916.97,700.55
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,943.55,715.37
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,966.88,727.93
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,984.58,737.55
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,998.74,744.9
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,1006.89,748.22
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,1011.27,749.2
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,1009.69,748.03
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,1004.3,744.48
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,993.8,737.47
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,979.54,728.07
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,959.32,715.16
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,935.47,699.85
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,905.74,680.6
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,872.66,659.19
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,834.39,634.29
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,793.47,607.23
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,749.72,577.67
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,703.53,545.16
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,650.24,504.95
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,595.92,462.88
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,542.41,420.3
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,487.59,375.23
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,417.13,316.67
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,352.91,262.01
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,299.33,214.17
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,243.52,163.68
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,183.65,113.85
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,127.36,71.54
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,73.95,39.64
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,40.51,29.88
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,35.69,25.55
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,30.6,20.77
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,24.68,14.59
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,18.55,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,25.04,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,76.79,45.34
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,122.08,94.2
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,192.44,155.75
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,261.99,216.03
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,345.65,286.91
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,444.17,367.36
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,542.12,445.1
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,645.57,522.73
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,684.66,547.87
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,720.74,570.5
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,771.24,602.88
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,820.61,633.38
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,866.41,660.77
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,910.38,686.29
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,931.4,696.0
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,957.08,708.92
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,932.52,689.48
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,899.46,665.13
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,890.25,656.82
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,877.46,645.43
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,906.81,665.01
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,931.97,680.76
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,922.48,673.64
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,909.8,664.88
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,902.6,660.96
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,887.85,652.01
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,872.74,642.61
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,852.58,629.85
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,816.86,607.47
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,782.19,585.59
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,712.14,537.28
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,644.02,487.6
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,597.13,453.95
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,548.47,417.8
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,504.79,384.34
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,458.64,347.35
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,390.87,292.57
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,330.47,242.77
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,274.44,196.53
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,223.1,153.94
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,165.79,112.04
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,129.54,90.0
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,87.04,63.01
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,61.54,47.75
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,46.2,34.32
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,30.43,20.34
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,20.5,10.77
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,10.34,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,5.24,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,59.95,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,157.97,92.2
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,256.08,199.62
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,328.54,266.78
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,405.91,335.63
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,474.08,394.39
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,545.6,453.39
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,607.0,502.12
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,669.29,547.92
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,723.43,586.18
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,770.39,618.16
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,816.3,648.43
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,860.33,676.7
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,897.58,699.97
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,932.0,720.98
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,958.58,736.46
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,981.75,749.56
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,999.35,759.28
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,1013.35,766.65
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,1021.19,770.39
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,1025.2,771.71
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,1023.45,769.91
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,1017.77,765.63
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,1005.66,757.38
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,989.71,746.63
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,968.7,732.7
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,944.04,716.31
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,913.09,695.54
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,878.85,672.42
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,840.44,646.19
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,799.19,617.79
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,753.24,585.96
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,705.0,551.13
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,652.85,510.99
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,599.14,468.61
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,542.61,422.86
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,485.33,375.11
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,424.65,323.12
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,364.36,270.08
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,302.86,215.84
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,239.38,159.8
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,178.86,108.0
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,121.41,64.0
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,66.27,33.62
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,37.92,27.7
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,34.5,24.54
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,31.07,21.11
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,22.35,12.04
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,18.11,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,64.51,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,164.03,90.18
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,261.15,202.77
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,335.85,271.59
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,417.97,343.48
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,486.28,401.27
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,557.81,458.77
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,619.35,505.54
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,675.89,544.86
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,729.85,581.14
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,782.94,615.65
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,827.93,643.35
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,870.95,669.04
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,907.86,690.25
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,941.92,709.22
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,968.93,723.78
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,992.56,736.08
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,1010.35,744.72
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,1024.36,751.02
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,1031.99,753.33
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,1035.65,753.29
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,1032.74,750.26
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,1025.83,744.89
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,1013.06,735.91
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,996.38,724.59
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,974.24,710.75
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,948.46,694.54
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,916.83,674.42
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,881.96,652.02
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,842.81,627.05
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,800.87,599.88
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,754.42,569.24
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,705.77,535.53
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,652.14,496.71
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,597.06,455.44
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,539.97,411.05
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,482.3,364.58
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,421.51,313.81
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,361.11,261.92
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,299.28,209.01
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,235.79,154.36
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,175.34,103.93
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,118.45,61.66
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,63.59,32.67
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,38.11,27.56
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,34.71,24.44
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,28.63,18.75
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,22.12,11.19
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,17.16,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,61.05,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,157.58,79.14
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,257.74,198.92
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,327.24,263.84
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,409.22,335.74
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,477.52,393.94
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,549.09,452.1
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,609.19,498.66
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,669.99,542.07
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,717.84,574.5
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,770.61,609.69
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,815.58,638.51
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,858.62,665.44
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,894.14,686.8
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,926.7,705.92
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,952.51,720.14
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,974.82,731.98
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,992.99,741.77
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,1007.51,749.23
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,1014.65,752.19
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,1017.96,752.81
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,1016.09,750.77
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,1010.32,746.3
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,997.68,737.58
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,981.24,726.48
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,959.35,712.68
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,933.91,696.48
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,902.83,676.36
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,868.58,653.94
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,829.8,628.8
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,788.22,601.64
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,742.79,571.39
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,695.14,537.5
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,643.0,498.49
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,589.37,457.11
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,532.24,411.8
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,474.49,364.41
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,414.22,312.93
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,354.48,260.58
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,290.45,205.1
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,230.77,152.7
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,171.18,102.33
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,114.89,60.3
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,60.77,32.31
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,38.33,28.09
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,31.96,22.3
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,28.88,19.1
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,21.9,10.41
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,16.2,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,49.28,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,141.43,63.17
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,238.58,184.05
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,312.23,252.24
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,394.39,324.35
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,460.34,380.76
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,533.87,440.47
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,596.11,488.73
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,659.39,534.18
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,713.6,571.2
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,767.07,606.6
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,805.83,630.52
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,849.3,657.34
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,886.4,679.56
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,920.83,699.68
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,948.5,714.56
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,972.91,727.16
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,989.86,735.95
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,1003.19,742.5
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,1010.77,745.04
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,1014.53,745.28
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,1011.05,741.15
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,1003.7,734.74
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,990.49,725.33
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,973.51,713.64
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,951.21,698.85
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,925.41,681.82
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,894.65,662.0
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,860.79,640.0
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,822.23,615.0
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,780.9,587.84
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,735.41,557.54
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,687.78,523.57
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,635.63,485.36
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,582.15,444.86
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,525.37,400.45
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,468.14,354.16
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,406.37,302.57
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,346.92,251.41
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,285.35,198.86
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,226.01,147.81
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,167.31,99.52
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,112.95,60.24
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,57.2,31.37
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,38.45,27.9
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,35.13,24.81
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,31.87,21.4
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,21.13,8.71
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,11.44,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
