Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.55,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,9,29,6,15,79.5,15.0,1.7,12.6,19.5,42.48,0.0
2018,9,29,6,30,115.0,24.0,2.0,13.5,34.0,95.24,62.69
2018,9,29,6,45,59.0,37.0,2.3,14.4,42.5,72.69,54.52
2018,9,29,7,0,3.0,50.0,2.6,15.3,51.0,49.82,36.35
2018,9,29,7,15,94.0,65.5,2.6,15.9,92.0,129.24,104.77
2018,9,29,7,30,185.0,81.0,2.6,16.5,133.0,216.22,178.75
2018,9,29,7,45,277.5,98.0,2.6,17.1,193.0,317.74,262.67
2018,9,29,8,0,370.0,115.0,2.6,17.7,253.0,414.13,339.98
2018,9,29,8,15,274.0,154.0,2.5,18.25,263.5,390.39,317.63
2018,9,29,8,30,178.0,193.0,2.4,18.8,274.0,358.55,288.91
2018,9,29,8,45,224.0,208.0,2.3,19.35,320.5,416.74,333.8
2018,9,29,9,0,270.0,223.0,2.2,19.9,367.0,490.61,388.66
2018,9,29,9,15,343.0,224.0,2.15,20.35,421.0,559.59,439.67
2018,9,29,9,30,416.0,225.0,2.1,20.8,475.0,645.14,500.91
2018,9,29,9,45,442.0,226.5,2.1,21.3,505.5,676.45,521.34
2018,9,29,10,0,468.0,228.0,2.1,21.8,536.0,706.63,541.11
2018,9,29,10,15,452.0,248.5,2.25,22.15,555.5,717.38,546.99
2018,9,29,10,30,436.0,269.0,2.4,22.5,575.0,725.43,551.16
2018,9,29,10,45,472.5,260.5,2.5,22.9,600.5,748.89,567.57
2018,9,29,11,0,509.0,252.0,2.6,23.3,626.0,770.22,582.3
2018,9,29,11,15,425.5,267.0,2.7,23.6,583.0,702.84,532.64
2018,9,29,11,30,342.0,282.0,2.8,23.9,540.0,622.26,473.74
2018,9,29,11,45,196.0,284.0,2.85,24.15,432.0,484.58,370.5
2018,9,29,12,0,50.0,286.0,2.9,24.4,324.0,329.46,251.25
2018,9,29,12,15,32.0,252.5,3.05,24.45,277.0,276.79,211.56
2018,9,29,12,30,14.0,219.0,3.2,24.5,230.0,219.41,167.35
2018,9,29,12,45,22.0,237.5,3.3,24.55,254.0,249.36,190.76
2018,9,29,13,0,30.0,256.0,3.4,24.6,278.0,272.08,208.36
2018,9,29,13,15,25.0,236.5,3.5,24.65,254.5,246.69,188.93
2018,9,29,13,30,20.0,217.0,3.6,24.7,231.0,218.03,166.98
2018,9,29,13,45,92.0,194.0,3.7,24.7,254.5,249.58,193.36
2018,9,29,14,0,164.0,171.0,3.8,24.7,278.0,268.76,209.43
2018,9,29,14,15,298.0,169.0,3.85,24.55,350.5,336.09,262.32
2018,9,29,14,30,432.0,167.0,3.9,24.4,423.0,384.77,298.86
2018,9,29,14,45,560.0,141.5,4.0,24.25,449.5,395.78,305.09
2018,9,29,15,0,688.0,116.0,4.1,24.1,476.0,390.04,296.44
2018,9,29,15,15,704.0,101.5,4.1,24.1,441.5,340.36,253.04
2018,9,29,15,30,720.0,87.0,4.1,24.1,407.0,288.07,206.39
2018,9,29,15,45,681.0,83.5,4.2,23.35,358.5,230.44,157.15
2018,9,29,16,0,642.0,80.0,4.3,22.6,310.0,176.79,112.23
2018,9,29,16,15,489.5,83.0,4.2,22.05,243.0,120.82,73.57
2018,9,29,16,30,337.0,86.0,4.1,21.5,176.0,81.92,53.05
2018,9,29,16,45,372.0,67.0,4.0,20.95,146.5,49.76,37.57
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,36.87,26.1
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,28.6,18.3
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,20.53,5.9
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,13.82,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,65.6,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,159.8,103.46
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,236.13,183.82
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,320.84,257.0
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,392.17,316.87
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,468.66,378.1
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,532.32,426.86
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,598.08,474.99
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,653.96,511.4
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,706.46,543.64
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,754.29,571.44
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,800.77,597.29
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,838.59,616.72
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,874.09,634.31
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,895.09,643.27
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,920.79,655.4
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,938.02,666.08
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,951.78,675.37
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,958.36,681.62
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,961.27,685.66
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,940.15,673.97
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,923.18,664.98
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,904.88,655.46
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,883.51,643.58
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,881.9,643.43
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,869.73,636.21
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,838.63,616.73
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,804.51,595.19
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,739.17,552.78
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,674.05,507.27
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,591.99,447.89
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,515.7,391.54
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,441.36,336.53
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,379.34,289.77
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,302.06,231.31
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,235.72,180.64
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,209.85,160.23
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,185.02,140.41
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,158.32,119.67
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,132.69,99.75
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,108.86,81.28
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,86.65,64.55
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,65.74,51.09
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,49.71,36.86
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,32.93,21.6
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,15.78,1.27
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,8.1,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,7.63,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,13.91,3.8
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,23.67,13.88
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,33.44,22.55
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,46.05,33.46
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,59.32,44.74
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,62.58,47.42
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,66.08,50.19
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,88.02,68.08
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,110.08,85.65
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,148.99,116.67
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,188.52,147.35
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,184.28,142.99
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,180.25,139.05
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,219.03,168.61
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,270.64,206.93
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,329.18,250.5
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,387.87,292.85
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,456.19,340.77
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,509.83,377.23
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,619.01,456.6
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,724.85,530.47
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,709.0,517.33
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,691.51,504.58
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,624.44,458.46
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,570.65,420.46
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,567.72,420.26
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,562.27,417.67
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,566.88,422.94
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,571.97,427.96
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,545.22,409.65
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,515.56,388.81
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,493.05,373.06
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,465.41,352.19
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,392.62,296.55
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,331.24,249.37
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,275.3,205.68
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,226.73,167.9
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,182.26,133.52
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,144.76,105.05
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,108.01,78.21
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,80.68,59.28
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,61.74,47.43
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,44.48,32.23
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,31.47,20.11
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,16.5,0.0
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,8.58,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,22.77,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,53.02,28.15
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,152.34,117.77
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,247.39,199.75
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,236.26,193.1
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,227.17,185.92
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,151.54,123.07
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,70.01,53.4
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,246.04,202.37
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,428.75,347.48
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,389.17,312.63
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,328.82,263.09
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,478.84,378.47
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,626.68,485.23
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,644.84,493.8
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,667.73,506.42
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,715.37,538.2
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,768.51,572.38
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,788.68,582.96
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,805.89,591.65
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,870.12,631.5
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,917.36,658.39
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,908.92,649.85
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,896.61,639.67
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,842.52,601.95
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,785.42,562.57
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,686.91,493.82
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,598.13,430.92
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,477.85,350.23
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,371.92,276.15
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,421.1,312.97
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,461.63,341.42
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,463.47,343.97
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,452.81,336.5
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,408.23,302.95
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,362.01,266.68
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,302.72,219.68
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,251.15,178.43
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,203.36,139.65
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,157.29,102.52
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,113.77,68.1
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,67.64,38.68
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,42.12,30.2
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,35.92,24.54
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,26.49,15.55
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,17.5,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,10.48,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,12.19,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,19.36,5.93
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,33.41,21.5
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,47.93,34.28
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,91.1,71.07
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,132.69,106.3
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,317.46,259.52
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,497.41,400.12
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,561.34,446.44
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,627.05,493.08
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,698.65,541.48
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,776.79,592.79
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,806.62,610.5
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,841.1,631.76
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,864.66,644.96
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,884.86,656.03
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,899.72,664.28
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,911.2,670.44
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,917.66,673.55
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,920.54,674.47
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,901.02,662.31
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,870.66,643.07
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,804.73,599.17
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,734.35,551.68
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,759.05,570.62
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,775.36,583.07
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,773.44,582.69
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,766.78,579.22
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,703.2,536.05
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,640.18,490.09
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,613.37,471.83
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,581.32,448.62
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,482.71,373.39
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,394.92,305.48
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,341.3,263.26
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,291.48,223.45
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,211.23,160.94
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,148.22,113.39
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,151.1,112.79
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,142.38,101.91
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,108.42,77.57
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,80.36,58.94
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,60.04,46.18
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,45.75,33.32
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,29.97,18.34
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,13.85,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,7.15,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,19.92,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,47.76,20.5
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,37.9,25.2
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,29.97,19.49
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,47.77,34.79
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,67.02,51.18
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,142.93,115.85
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,229.55,187.96
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,189.62,153.86
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,158.33,126.64
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,206.75,165.77
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,255.81,204.55
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,319.79,255.77
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,399.06,317.62
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,409.98,324.63
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,420.19,331.33
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,375.68,295.37
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,344.32,269.43
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,440.0,343.79
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,521.06,405.22
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,442.66,344.42
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,353.49,275.2
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,518.21,405.19
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,663.36,515.45
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,762.12,592.6
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,834.03,644.24
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,800.36,620.11
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,764.39,594.86
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,727.64,569.36
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,688.31,541.33
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,643.53,507.22
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,597.95,471.66
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,546.83,431.14
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,494.67,388.62
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,439.94,342.63
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,385.1,295.21
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,327.39,244.36
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,271.28,194.11
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,214.35,143.87
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,160.09,97.67
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,107.05,57.98
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,55.75,29.56
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,33.64,23.83
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,30.14,20.35
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,23.22,12.8
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,15.95,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,70.49,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,170.22,76.59
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,255.07,197.91
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,344.03,277.75
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,400.69,328.06
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,459.43,377.45
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,526.01,430.88
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,599.83,486.67
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,648.36,519.8
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,695.72,551.09
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,732.61,573.92
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,766.87,594.41
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,723.54,560.88
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,658.71,510.14
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,770.81,589.59
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,874.27,655.45
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,900.91,668.28
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,932.76,685.22
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,938.34,685.66
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,940.21,684.18
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,932.27,677.67
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,920.68,669.1
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,789.93,583.36
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,645.04,481.65
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,686.72,513.92
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,722.93,540.37
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,762.19,570.83
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,778.57,583.08
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,712.36,538.39
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,646.85,491.05
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,628.02,478.88
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,600.54,459.07
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,548.13,419.52
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,494.79,378.01
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,435.03,330.17
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,377.19,282.43
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,320.89,234.12
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,265.47,185.64
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,209.79,137.54
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,156.03,92.61
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,100.76,52.64
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,54.0,29.15
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,34.26,23.98
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,30.36,20.16
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,22.99,11.89
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,17.16,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,65.33,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,169.45,62.6
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,254.58,195.86
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,350.04,281.69
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,420.42,343.14
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,495.53,405.48
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,557.92,455.26
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,616.09,498.34
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,669.57,536.44
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,722.6,573.17
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,768.11,603.6
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,811.86,632.24
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,847.53,655.46
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,880.36,676.55
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,907.17,692.93
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,930.54,706.95
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,947.18,716.82
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,960.18,724.34
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,967.09,727.57
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,970.12,728.36
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,965.31,724.58
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,956.58,718.34
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,942.16,708.49
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,923.93,696.06
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,900.51,680.65
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,873.54,662.78
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,840.48,640.74
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,804.28,616.3
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,762.79,587.59
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,718.72,556.79
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,670.49,520.96
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,620.31,482.17
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,566.26,439.48
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,511.14,394.68
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,452.76,345.96
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,394.36,295.79
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,334.59,243.31
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,275.92,191.02
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,215.51,138.55
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,155.61,88.94
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,100.05,49.67
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,51.18,26.88
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,33.56,23.14
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,27.94,17.85
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,21.36,9.87
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,16.2,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,61.88,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,160.42,43.15
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,253.67,194.73
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,345.94,280.02
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,418.32,345.05
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,495.38,411.57
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,558.34,464.39
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,622.72,515.63
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,676.61,555.46
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,723.57,588.88
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,769.15,620.69
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,812.89,650.54
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,849.2,674.41
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,882.87,696.09
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,908.88,712.12
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,931.65,725.8
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,943.95,731.92
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,952.44,735.47
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,953.8,734.39
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,951.29,730.77
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,944.54,724.36
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,934.09,715.55
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,916.07,701.57
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,894.68,685.41
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,874.78,670.69
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,851.23,653.48
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,823.65,633.4
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,792.42,610.76
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,748.66,579.61
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,703.06,546.42
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,652.31,507.28
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,601.92,467.61
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,548.3,424.78
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,494.19,380.54
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,437.0,332.95
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,380.51,284.76
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,321.82,234.07
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,265.08,184.44
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,205.52,133.11
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,150.64,87.83
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,96.98,49.97
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,48.4,26.58
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,31.33,21.17
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,27.81,17.66
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,19.2,7.48
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,14.3,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,63.86,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,164.13,23.59
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,251.68,190.91
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,347.85,279.08
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,417.96,341.46
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,492.76,405.05
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,554.27,455.65
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,611.42,499.72
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,663.41,537.11
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,714.86,572.94
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,758.73,602.11
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,800.77,629.32
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,835.58,650.74
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,867.65,669.92
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,892.4,683.86
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,913.86,695.46
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,929.13,703.21
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,940.73,708.56
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,946.15,709.68
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,947.73,708.38
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,943.03,703.73
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,934.45,696.68
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,920.84,686.26
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,903.45,673.48
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,879.71,656.54
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,852.48,637.36
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,820.17,614.91
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,784.75,590.34
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,744.24,562.1
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,701.19,531.99
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,653.51,496.43
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,603.92,458.48
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,551.28,417.84
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,497.64,375.23
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,440.06,328.25
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,382.49,279.93
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,322.98,229.17
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,264.68,178.57
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,205.74,128.34
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,146.89,80.8
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,91.83,43.27
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,42.49,22.29
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,29.31,19.23
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,26.06,15.93
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,18.01,5.48
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,13.34,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
